Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
723349,BROOK LANE - OLTON,2023-05-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-05-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-05-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-05-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-05-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.74
723349,BROOK LANE - OLTON,2023-05-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-05-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
723349,BROOK LANE - OLTON,2023-05-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-05-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
723349,BROOK LANE - OLTON,2023-05-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-05-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-05T14:10:00.000+00:00,transformer,,Temperature,C,29.0
723349,BROOK LANE - OLTON,2023-05-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-05-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-05-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-05-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-05-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-05-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
723349,BROOK LANE - OLTON,2023-05-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
723349,BROOK LANE - OLTON,2023-05-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-05-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
723349,BROOK LANE - OLTON,2023-05-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-05-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
723349,BROOK LANE - OLTON,2023-05-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-05-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.38
723349,BROOK LANE - OLTON,2023-05-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-05-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
723349,BROOK LANE - OLTON,2023-05-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-05-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-05-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-05-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-05-05T14:00:00.000+00:00,transformer,,Temperature,C,29.4
723349,BROOK LANE - OLTON,2023-05-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
723349,BROOK LANE - OLTON,2023-05-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-05-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-05-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-05-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
723349,BROOK LANE - OLTON,2023-05-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-05-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
723349,BROOK LANE - OLTON,2023-05-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-05-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
723349,BROOK LANE - OLTON,2023-05-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-05-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-05-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-05-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-05-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-05-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-05-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.91
723349,BROOK LANE - OLTON,2023-05-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-05-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
723349,BROOK LANE - OLTON,2023-05-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-05-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-05-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-05-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-05-05T13:50:00.000+00:00,transformer,,Temperature,C,29.6
723349,BROOK LANE - OLTON,2023-05-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-05-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-05-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-05-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-05-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-05-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
723349,BROOK LANE - OLTON,2023-05-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-05-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
723349,BROOK LANE - OLTON,2023-05-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-05-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-05-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-05-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-05-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-05-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-05-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.7
723349,BROOK LANE - OLTON,2023-05-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
723349,BROOK LANE - OLTON,2023-05-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.98
723349,BROOK LANE - OLTON,2023-05-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-05-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-05-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-05T13:40:00.000+00:00,transformer,,Temperature,C,29.6
723349,BROOK LANE - OLTON,2023-05-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-05-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-05-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-05-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-05-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-05-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
723349,BROOK LANE - OLTON,2023-05-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
723349,BROOK LANE - OLTON,2023-05-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
723349,BROOK LANE - OLTON,2023-05-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-05-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-05-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-05-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-05-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.68
723349,BROOK LANE - OLTON,2023-05-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-05-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
723349,BROOK LANE - OLTON,2023-05-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.82
723349,BROOK LANE - OLTON,2023-05-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-05-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-05-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-05-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-05T13:30:00.000+00:00,transformer,,Temperature,C,29.4
723349,BROOK LANE - OLTON,2023-05-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-05-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
723349,BROOK LANE - OLTON,2023-05-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-05-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-05-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-05-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
723349,BROOK LANE - OLTON,2023-05-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-05-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
723349,BROOK LANE - OLTON,2023-05-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
723349,BROOK LANE - OLTON,2023-05-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-05-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-05-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-05-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.43
723349,BROOK LANE - OLTON,2023-05-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-05-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.48
723349,BROOK LANE - OLTON,2023-05-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-05-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
723349,BROOK LANE - OLTON,2023-05-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.49
723349,BROOK LANE - OLTON,2023-05-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
723349,BROOK LANE - OLTON,2023-05-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-05-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-05-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-05-05T13:10:00.000+00:00,transformer,,Temperature,C,29.0
723349,BROOK LANE - OLTON,2023-05-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-05-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
723349,BROOK LANE - OLTON,2023-05-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-05-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
723349,BROOK LANE - OLTON,2023-05-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-05-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
723349,BROOK LANE - OLTON,2023-05-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-05-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
723349,BROOK LANE - OLTON,2023-05-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
723349,BROOK LANE - OLTON,2023-05-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
723349,BROOK LANE - OLTON,2023-05-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-05-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-05-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-05-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-05-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-05-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.1
723349,BROOK LANE - OLTON,2023-05-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-05-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.66
723349,BROOK LANE - OLTON,2023-05-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.55
723349,BROOK LANE - OLTON,2023-05-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-05-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-05-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-05-05T13:00:00.000+00:00,transformer,,Temperature,C,28.8
723349,BROOK LANE - OLTON,2023-05-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
723349,BROOK LANE - OLTON,2023-05-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
723349,BROOK LANE - OLTON,2023-05-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-05-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-05-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-05-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
723349,BROOK LANE - OLTON,2023-05-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-05-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
723349,BROOK LANE - OLTON,2023-05-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
723349,BROOK LANE - OLTON,2023-05-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
723349,BROOK LANE - OLTON,2023-05-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-05-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-05-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
723349,BROOK LANE - OLTON,2023-05-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-05-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.84
723349,BROOK LANE - OLTON,2023-05-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-05-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.7
723349,BROOK LANE - OLTON,2023-05-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.74
723349,BROOK LANE - OLTON,2023-05-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-05-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-05-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
723349,BROOK LANE - OLTON,2023-05-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-05-05T12:50:00.000+00:00,transformer,,Temperature,C,28.5
723349,BROOK LANE - OLTON,2023-05-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
723349,BROOK LANE - OLTON,2023-05-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-05-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-05-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
723349,BROOK LANE - OLTON,2023-05-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-05-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
723349,BROOK LANE - OLTON,2023-05-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-05-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
723349,BROOK LANE - OLTON,2023-05-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
723349,BROOK LANE - OLTON,2023-05-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-05-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-05-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
723349,BROOK LANE - OLTON,2023-05-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-05-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.41
723349,BROOK LANE - OLTON,2023-05-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.32
723349,BROOK LANE - OLTON,2023-05-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.37
723349,BROOK LANE - OLTON,2023-05-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.2
723349,BROOK LANE - OLTON,2023-05-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.48
723349,BROOK LANE - OLTON,2023-05-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-05-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
723349,BROOK LANE - OLTON,2023-05-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-05-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-05T12:40:00.000+00:00,transformer,,Temperature,C,28.3
723349,BROOK LANE - OLTON,2023-05-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-05-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-05-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
723349,BROOK LANE - OLTON,2023-05-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
723349,BROOK LANE - OLTON,2023-05-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
723349,BROOK LANE - OLTON,2023-05-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
723349,BROOK LANE - OLTON,2023-05-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
723349,BROOK LANE - OLTON,2023-05-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
723349,BROOK LANE - OLTON,2023-05-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-05-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
723349,BROOK LANE - OLTON,2023-05-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-05-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-13.72
723349,BROOK LANE - OLTON,2023-05-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-05-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.06
723349,BROOK LANE - OLTON,2023-05-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.33
723349,BROOK LANE - OLTON,2023-05-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
723349,BROOK LANE - OLTON,2023-05-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-05-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-05-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
723349,BROOK LANE - OLTON,2023-05-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-05-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-05-05T12:30:00.000+00:00,transformer,,Temperature,C,28.2
723349,BROOK LANE - OLTON,2023-05-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
723349,BROOK LANE - OLTON,2023-05-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-05-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-05-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
723349,BROOK LANE - OLTON,2023-05-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-05-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
723349,BROOK LANE - OLTON,2023-05-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.33
723349,BROOK LANE - OLTON,2023-05-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
723349,BROOK LANE - OLTON,2023-05-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-05-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-05-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
723349,BROOK LANE - OLTON,2023-05-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-05-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-05-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-13.41
723349,BROOK LANE - OLTON,2023-05-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-05-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.0
723349,BROOK LANE - OLTON,2023-05-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.9
723349,BROOK LANE - OLTON,2023-05-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
723349,BROOK LANE - OLTON,2023-05-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-05-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-05-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-05-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-05-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-05-05T12:20:00.000+00:00,transformer,,Temperature,C,28.0
723349,BROOK LANE - OLTON,2023-05-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
723349,BROOK LANE - OLTON,2023-05-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-05-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-05-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
723349,BROOK LANE - OLTON,2023-05-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-05-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
723349,BROOK LANE - OLTON,2023-05-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.9
723349,BROOK LANE - OLTON,2023-05-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
723349,BROOK LANE - OLTON,2023-05-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-05-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-05-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-05-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-05-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-05-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
723349,BROOK LANE - OLTON,2023-05-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-05-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.6
723349,BROOK LANE - OLTON,2023-05-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-05-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
723349,BROOK LANE - OLTON,2023-05-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-05-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-05-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-05-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-05-05T12:10:00.000+00:00,transformer,,Temperature,C,28.0
723349,BROOK LANE - OLTON,2023-05-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
723349,BROOK LANE - OLTON,2023-05-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
723349,BROOK LANE - OLTON,2023-05-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-05-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
723349,BROOK LANE - OLTON,2023-05-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-05-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
723349,BROOK LANE - OLTON,2023-05-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-05-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
723349,BROOK LANE - OLTON,2023-05-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-05-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-05-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-05-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-05-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
723349,BROOK LANE - OLTON,2023-05-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-05-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.68
723349,BROOK LANE - OLTON,2023-05-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-05-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
723349,BROOK LANE - OLTON,2023-05-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-05-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-05-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-05-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-05-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-05-05T12:00:00.000+00:00,transformer,,Temperature,C,27.8
723349,BROOK LANE - OLTON,2023-05-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-05-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
723349,BROOK LANE - OLTON,2023-05-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-05-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
723349,BROOK LANE - OLTON,2023-05-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-05-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
723349,BROOK LANE - OLTON,2023-05-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-05-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
723349,BROOK LANE - OLTON,2023-05-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-05-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-05-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-05-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-05-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-05-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.58
723349,BROOK LANE - OLTON,2023-05-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-05-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.62
723349,BROOK LANE - OLTON,2023-05-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-05-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
723349,BROOK LANE - OLTON,2023-05-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.75
723349,BROOK LANE - OLTON,2023-05-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-05-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-05-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-05-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-05-05T11:50:00.000+00:00,transformer,,Temperature,C,27.5
723349,BROOK LANE - OLTON,2023-05-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-05-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-05-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-05-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
723349,BROOK LANE - OLTON,2023-05-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-05-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
723349,BROOK LANE - OLTON,2023-05-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-05-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
723349,BROOK LANE - OLTON,2023-05-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
723349,BROOK LANE - OLTON,2023-05-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-05-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-05-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-05-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-05-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.27
723349,BROOK LANE - OLTON,2023-05-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-05-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.85
723349,BROOK LANE - OLTON,2023-05-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-05-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
723349,BROOK LANE - OLTON,2023-05-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-05-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-05-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-05-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-05-05T11:40:00.000+00:00,transformer,,Temperature,C,27.4
723349,BROOK LANE - OLTON,2023-05-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-05-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-05-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-05-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
723349,BROOK LANE - OLTON,2023-05-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-05-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
723349,BROOK LANE - OLTON,2023-05-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-05-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
723349,BROOK LANE - OLTON,2023-05-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-05-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-05-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-05-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-05-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.99
723349,BROOK LANE - OLTON,2023-05-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-05-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
723349,BROOK LANE - OLTON,2023-05-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-05-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
723349,BROOK LANE - OLTON,2023-05-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.29
723349,BROOK LANE - OLTON,2023-05-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-05-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-05-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-05-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-05T11:30:00.000+00:00,transformer,,Temperature,C,27.2
723349,BROOK LANE - OLTON,2023-05-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-05-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-05-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
723349,BROOK LANE - OLTON,2023-05-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
723349,BROOK LANE - OLTON,2023-05-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-05-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
723349,BROOK LANE - OLTON,2023-05-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-05-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
723349,BROOK LANE - OLTON,2023-05-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
723349,BROOK LANE - OLTON,2023-05-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-05-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-05-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-05-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
723349,BROOK LANE - OLTON,2023-05-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-05-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.19
723349,BROOK LANE - OLTON,2023-05-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-05-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
723349,BROOK LANE - OLTON,2023-05-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.71
723349,BROOK LANE - OLTON,2023-05-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-05-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-05-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-05T11:20:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-05-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-05-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-05-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-05-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
723349,BROOK LANE - OLTON,2023-05-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-05-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
723349,BROOK LANE - OLTON,2023-05-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-05-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
723349,BROOK LANE - OLTON,2023-05-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
723349,BROOK LANE - OLTON,2023-05-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-05-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-05-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-05-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-05-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.97
723349,BROOK LANE - OLTON,2023-05-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-05-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
723349,BROOK LANE - OLTON,2023-05-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.71
723349,BROOK LANE - OLTON,2023-05-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-05-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-05-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
723349,BROOK LANE - OLTON,2023-05-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-05T11:10:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-05-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
723349,BROOK LANE - OLTON,2023-05-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-05-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-05-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-05-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-05-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-05-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-05-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
723349,BROOK LANE - OLTON,2023-05-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-05-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
723349,BROOK LANE - OLTON,2023-05-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
723349,BROOK LANE - OLTON,2023-05-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-05-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-05-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
723349,BROOK LANE - OLTON,2023-05-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-05-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-05-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.04
723349,BROOK LANE - OLTON,2023-05-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-05-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
723349,BROOK LANE - OLTON,2023-05-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-05-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-05-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-05-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-05-05T11:00:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-05-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-05-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
723349,BROOK LANE - OLTON,2023-05-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
723349,BROOK LANE - OLTON,2023-05-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-05-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-05-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
723349,BROOK LANE - OLTON,2023-05-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-05-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
723349,BROOK LANE - OLTON,2023-05-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-05-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-05-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-05-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-05-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-05-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-05-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.04
723349,BROOK LANE - OLTON,2023-05-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-05-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
723349,BROOK LANE - OLTON,2023-05-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.01
723349,BROOK LANE - OLTON,2023-05-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
