Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-05-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-05-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-05-05T10:50:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-05-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-05-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-05-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
723349,BROOK LANE - OLTON,2023-05-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
723349,BROOK LANE - OLTON,2023-05-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
723349,BROOK LANE - OLTON,2023-05-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-05-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
723349,BROOK LANE - OLTON,2023-05-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-05-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
723349,BROOK LANE - OLTON,2023-05-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
723349,BROOK LANE - OLTON,2023-05-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-05-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-05-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-05-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-05-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-05-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-05-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.23
723349,BROOK LANE - OLTON,2023-05-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-05-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
723349,BROOK LANE - OLTON,2023-05-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-05-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-05-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-05-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
723349,BROOK LANE - OLTON,2023-05-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-05-05T10:40:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-05-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
723349,BROOK LANE - OLTON,2023-05-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
723349,BROOK LANE - OLTON,2023-05-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
723349,BROOK LANE - OLTON,2023-05-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-05-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-05-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
723349,BROOK LANE - OLTON,2023-05-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-05-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
723349,BROOK LANE - OLTON,2023-05-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-05-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-05-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-05-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
723349,BROOK LANE - OLTON,2023-05-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-05-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
723349,BROOK LANE - OLTON,2023-05-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-05-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.94
723349,BROOK LANE - OLTON,2023-05-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
723349,BROOK LANE - OLTON,2023-05-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-05-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-05-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-05-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-05-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-05-05T10:30:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-05-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
723349,BROOK LANE - OLTON,2023-05-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
723349,BROOK LANE - OLTON,2023-05-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
723349,BROOK LANE - OLTON,2023-05-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
723349,BROOK LANE - OLTON,2023-05-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-05-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
723349,BROOK LANE - OLTON,2023-05-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
723349,BROOK LANE - OLTON,2023-05-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-05-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-05-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-05-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-05-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-05-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
723349,BROOK LANE - OLTON,2023-05-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-05-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.5
723349,BROOK LANE - OLTON,2023-05-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
723349,BROOK LANE - OLTON,2023-05-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-05-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-05-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-05-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
723349,BROOK LANE - OLTON,2023-05-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-05-05T10:20:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-05-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-05-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
723349,BROOK LANE - OLTON,2023-05-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
723349,BROOK LANE - OLTON,2023-05-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
723349,BROOK LANE - OLTON,2023-05-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-05-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
723349,BROOK LANE - OLTON,2023-05-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
723349,BROOK LANE - OLTON,2023-05-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-05-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-05-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-05-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
723349,BROOK LANE - OLTON,2023-05-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-05-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
723349,BROOK LANE - OLTON,2023-05-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-05-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.88
723349,BROOK LANE - OLTON,2023-05-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-05-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
723349,BROOK LANE - OLTON,2023-05-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.66
723349,BROOK LANE - OLTON,2023-05-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-05-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-05-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-05-05T10:10:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-05-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-05-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-05-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
723349,BROOK LANE - OLTON,2023-05-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
723349,BROOK LANE - OLTON,2023-05-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-05-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
723349,BROOK LANE - OLTON,2023-05-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-05-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
723349,BROOK LANE - OLTON,2023-05-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
723349,BROOK LANE - OLTON,2023-05-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-05-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-05-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-05-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.94
723349,BROOK LANE - OLTON,2023-05-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-05-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.54
723349,BROOK LANE - OLTON,2023-05-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-05-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
723349,BROOK LANE - OLTON,2023-05-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.12
723349,BROOK LANE - OLTON,2023-05-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
723349,BROOK LANE - OLTON,2023-05-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-05-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-05-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-05T10:00:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-05-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-05-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-05-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-05-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
723349,BROOK LANE - OLTON,2023-05-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-05-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
723349,BROOK LANE - OLTON,2023-05-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-05-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
723349,BROOK LANE - OLTON,2023-05-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
723349,BROOK LANE - OLTON,2023-05-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
723349,BROOK LANE - OLTON,2023-05-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-05-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-05-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.03
723349,BROOK LANE - OLTON,2023-05-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-05-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.7
723349,BROOK LANE - OLTON,2023-05-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-05-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
723349,BROOK LANE - OLTON,2023-05-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.99
723349,BROOK LANE - OLTON,2023-05-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-05-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-05-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-05-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-05-05T09:50:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-05-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
723349,BROOK LANE - OLTON,2023-05-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
723349,BROOK LANE - OLTON,2023-05-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
723349,BROOK LANE - OLTON,2023-05-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
723349,BROOK LANE - OLTON,2023-05-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-05-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
723349,BROOK LANE - OLTON,2023-05-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-05-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
723349,BROOK LANE - OLTON,2023-05-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
723349,BROOK LANE - OLTON,2023-05-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-05-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-05-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-05-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-05-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.35
723349,BROOK LANE - OLTON,2023-05-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
723349,BROOK LANE - OLTON,2023-05-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.45
723349,BROOK LANE - OLTON,2023-05-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-05-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
723349,BROOK LANE - OLTON,2023-05-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-05-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-05-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-05-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
723349,BROOK LANE - OLTON,2023-05-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-05-05T09:40:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-05-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-05-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-05-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-05-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
723349,BROOK LANE - OLTON,2023-05-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
723349,BROOK LANE - OLTON,2023-05-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
723349,BROOK LANE - OLTON,2023-05-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-05-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
723349,BROOK LANE - OLTON,2023-05-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-05-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-05-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-05-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
723349,BROOK LANE - OLTON,2023-05-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-05-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
723349,BROOK LANE - OLTON,2023-05-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-05-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.44
723349,BROOK LANE - OLTON,2023-05-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-05-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
723349,BROOK LANE - OLTON,2023-05-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.27
723349,BROOK LANE - OLTON,2023-05-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-05-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-05-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-05-05T09:30:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-05-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
723349,BROOK LANE - OLTON,2023-05-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-05-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
723349,BROOK LANE - OLTON,2023-05-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
723349,BROOK LANE - OLTON,2023-05-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
723349,BROOK LANE - OLTON,2023-05-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
723349,BROOK LANE - OLTON,2023-05-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-05-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
723349,BROOK LANE - OLTON,2023-05-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
723349,BROOK LANE - OLTON,2023-05-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-05-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-05-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-05-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-05-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-05-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.24
723349,BROOK LANE - OLTON,2023-05-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-05-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
723349,BROOK LANE - OLTON,2023-05-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-05-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-05-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-05-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-05-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-05T09:20:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-05-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-05-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
723349,BROOK LANE - OLTON,2023-05-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
723349,BROOK LANE - OLTON,2023-05-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-05-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-05-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
723349,BROOK LANE - OLTON,2023-05-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-05-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
723349,BROOK LANE - OLTON,2023-05-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-05-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-05-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-05-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-05-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-05-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-05-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.52
723349,BROOK LANE - OLTON,2023-05-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-05-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
723349,BROOK LANE - OLTON,2023-05-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-05-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-05-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-05-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-05-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-05-05T09:10:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-05-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-05-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-05-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
723349,BROOK LANE - OLTON,2023-05-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-05-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-05-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
723349,BROOK LANE - OLTON,2023-05-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-05-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
723349,BROOK LANE - OLTON,2023-05-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-05-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-05-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-05-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-05-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-05-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-05-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
723349,BROOK LANE - OLTON,2023-05-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.6
723349,BROOK LANE - OLTON,2023-05-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
723349,BROOK LANE - OLTON,2023-05-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.72
723349,BROOK LANE - OLTON,2023-05-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-05-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-05-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-05-05T09:00:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-05-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-05-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
723349,BROOK LANE - OLTON,2023-05-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
723349,BROOK LANE - OLTON,2023-05-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-05-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
723349,BROOK LANE - OLTON,2023-05-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
723349,BROOK LANE - OLTON,2023-05-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
723349,BROOK LANE - OLTON,2023-05-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
723349,BROOK LANE - OLTON,2023-05-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-05-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-05-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-05-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-05-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-05-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.0
723349,BROOK LANE - OLTON,2023-05-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-05-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
723349,BROOK LANE - OLTON,2023-05-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-05-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-05-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-05-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-05-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-05-05T08:50:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-05-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
723349,BROOK LANE - OLTON,2023-05-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
723349,BROOK LANE - OLTON,2023-05-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-05-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
723349,BROOK LANE - OLTON,2023-05-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-05-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-05-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
723349,BROOK LANE - OLTON,2023-05-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-05-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
723349,BROOK LANE - OLTON,2023-05-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-05-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-05-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-05-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-05-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-05-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.62
723349,BROOK LANE - OLTON,2023-05-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-05-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.3
723349,BROOK LANE - OLTON,2023-05-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-05-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
723349,BROOK LANE - OLTON,2023-05-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-05-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-05-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-05-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
723349,BROOK LANE - OLTON,2023-05-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-05-05T08:40:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-05-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-05-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-05-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
723349,BROOK LANE - OLTON,2023-05-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
723349,BROOK LANE - OLTON,2023-05-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-05-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
723349,BROOK LANE - OLTON,2023-05-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-05-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
723349,BROOK LANE - OLTON,2023-05-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-05-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-05-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-05-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
723349,BROOK LANE - OLTON,2023-05-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-05-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-05-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
723349,BROOK LANE - OLTON,2023-05-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.39
723349,BROOK LANE - OLTON,2023-05-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-05-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
723349,BROOK LANE - OLTON,2023-05-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.84
723349,BROOK LANE - OLTON,2023-05-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-05-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-05-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
723349,BROOK LANE - OLTON,2023-05-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-05-05T08:30:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-05-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
723349,BROOK LANE - OLTON,2023-05-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
723349,BROOK LANE - OLTON,2023-05-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-05-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-05-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
723349,BROOK LANE - OLTON,2023-05-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
723349,BROOK LANE - OLTON,2023-05-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-05-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
723349,BROOK LANE - OLTON,2023-05-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
723349,BROOK LANE - OLTON,2023-05-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-05-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-05-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
723349,BROOK LANE - OLTON,2023-05-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-05-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-05-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-05-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.19
723349,BROOK LANE - OLTON,2023-05-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
723349,BROOK LANE - OLTON,2023-05-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-05-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-05-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-05-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-05-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-05-05T08:20:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-05-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
723349,BROOK LANE - OLTON,2023-05-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
723349,BROOK LANE - OLTON,2023-05-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
723349,BROOK LANE - OLTON,2023-05-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-05-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-05-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
723349,BROOK LANE - OLTON,2023-05-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
723349,BROOK LANE - OLTON,2023-05-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-05-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-05-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-05-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-05-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-05-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-05-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
723349,BROOK LANE - OLTON,2023-05-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.44
723349,BROOK LANE - OLTON,2023-05-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-05-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
723349,BROOK LANE - OLTON,2023-05-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.73
723349,BROOK LANE - OLTON,2023-05-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-05-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
723349,BROOK LANE - OLTON,2023-05-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-05-05T08:10:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-05-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-05-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
723349,BROOK LANE - OLTON,2023-05-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
723349,BROOK LANE - OLTON,2023-05-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-05-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
723349,BROOK LANE - OLTON,2023-05-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
723349,BROOK LANE - OLTON,2023-05-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-05-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
723349,BROOK LANE - OLTON,2023-05-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
723349,BROOK LANE - OLTON,2023-05-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-05-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
723349,BROOK LANE - OLTON,2023-05-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-05-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
723349,BROOK LANE - OLTON,2023-05-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-05-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.02
723349,BROOK LANE - OLTON,2023-05-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-05-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
723349,BROOK LANE - OLTON,2023-05-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-05-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
723349,BROOK LANE - OLTON,2023-05-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-05-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-05-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-05T08:00:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-05-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-05-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-05-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
723349,BROOK LANE - OLTON,2023-05-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
723349,BROOK LANE - OLTON,2023-05-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-05-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
723349,BROOK LANE - OLTON,2023-05-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-05-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
723349,BROOK LANE - OLTON,2023-05-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-05-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
723349,BROOK LANE - OLTON,2023-05-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-05-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-05-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.33
723349,BROOK LANE - OLTON,2023-05-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-05-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.4
723349,BROOK LANE - OLTON,2023-05-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-05-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
723349,BROOK LANE - OLTON,2023-05-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-05-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-05-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
723349,BROOK LANE - OLTON,2023-05-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-05T07:50:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-05-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-05-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
723349,BROOK LANE - OLTON,2023-05-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-05-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
723349,BROOK LANE - OLTON,2023-05-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-05-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
723349,BROOK LANE - OLTON,2023-05-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-05-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
723349,BROOK LANE - OLTON,2023-05-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-05-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-05-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
723349,BROOK LANE - OLTON,2023-05-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
723349,BROOK LANE - OLTON,2023-05-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-05-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.68
723349,BROOK LANE - OLTON,2023-05-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-05-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
723349,BROOK LANE - OLTON,2023-05-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-05-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-05-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
723349,BROOK LANE - OLTON,2023-05-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-05-05T07:40:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-05-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-05-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-05-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
723349,BROOK LANE - OLTON,2023-05-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
723349,BROOK LANE - OLTON,2023-05-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-05-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
