Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-05-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
723349,BROOK LANE - OLTON,2023-05-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-05-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-05-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
723349,BROOK LANE - OLTON,2023-05-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-05-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-05-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-05-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.16
723349,BROOK LANE - OLTON,2023-05-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
723349,BROOK LANE - OLTON,2023-05-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-05-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-05-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-05-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-05-05T07:30:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-05-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
723349,BROOK LANE - OLTON,2023-05-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-05-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
723349,BROOK LANE - OLTON,2023-05-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-05-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-05-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
723349,BROOK LANE - OLTON,2023-05-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
723349,BROOK LANE - OLTON,2023-05-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-05-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-05-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-05-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-05-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-05-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-05-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.19
723349,BROOK LANE - OLTON,2023-05-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
723349,BROOK LANE - OLTON,2023-05-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-05-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-05-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-05-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-05-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-05-05T07:20:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-05-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-05-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-05-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-05-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-05-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-05-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
723349,BROOK LANE - OLTON,2023-05-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
723349,BROOK LANE - OLTON,2023-05-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-05-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-05-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-05-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-05-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-05-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-05-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-05-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.4
723349,BROOK LANE - OLTON,2023-05-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-05-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
723349,BROOK LANE - OLTON,2023-05-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-05-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
723349,BROOK LANE - OLTON,2023-05-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-05-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-05T07:10:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-05-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-05-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-05-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-05-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-05-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-05-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
723349,BROOK LANE - OLTON,2023-05-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-05-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
723349,BROOK LANE - OLTON,2023-05-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-05-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
723349,BROOK LANE - OLTON,2023-05-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-05-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-05-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.27
723349,BROOK LANE - OLTON,2023-05-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-05-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
723349,BROOK LANE - OLTON,2023-05-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.65
723349,BROOK LANE - OLTON,2023-05-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-05-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-05-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-05-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-05-05T07:00:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-05-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-05-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-05-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-05-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-05-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.27
723349,BROOK LANE - OLTON,2023-05-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-05-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
723349,BROOK LANE - OLTON,2023-05-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
723349,BROOK LANE - OLTON,2023-05-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-05-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-05-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-05-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-05-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-05-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-05-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.52
723349,BROOK LANE - OLTON,2023-05-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-05-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.34
723349,BROOK LANE - OLTON,2023-05-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-05-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-05-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
723349,BROOK LANE - OLTON,2023-05-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-05-05T06:50:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-05-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-05-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-05-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-05-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-05-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-05-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
723349,BROOK LANE - OLTON,2023-05-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-05-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
723349,BROOK LANE - OLTON,2023-05-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-05-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-05-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
723349,BROOK LANE - OLTON,2023-05-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-05-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
723349,BROOK LANE - OLTON,2023-05-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-05-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.95
723349,BROOK LANE - OLTON,2023-05-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-05-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
723349,BROOK LANE - OLTON,2023-05-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.49
723349,BROOK LANE - OLTON,2023-05-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-05-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-05-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-05-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-05T06:40:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-05-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-05-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-05-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-05-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-05-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
723349,BROOK LANE - OLTON,2023-05-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-05-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
723349,BROOK LANE - OLTON,2023-05-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-05-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
723349,BROOK LANE - OLTON,2023-05-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
723349,BROOK LANE - OLTON,2023-05-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-05-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-05-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-05-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
723349,BROOK LANE - OLTON,2023-05-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-05-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.48
723349,BROOK LANE - OLTON,2023-05-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-05-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.43
723349,BROOK LANE - OLTON,2023-05-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.17
723349,BROOK LANE - OLTON,2023-05-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-05-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-05-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-05-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-05-05T06:30:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-05-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-05-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-05-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-05-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
723349,BROOK LANE - OLTON,2023-05-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-05-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
723349,BROOK LANE - OLTON,2023-05-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-05-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.43
723349,BROOK LANE - OLTON,2023-05-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
723349,BROOK LANE - OLTON,2023-05-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-05-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-05-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-05-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-05-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-05-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-05-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.42
723349,BROOK LANE - OLTON,2023-05-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.33
723349,BROOK LANE - OLTON,2023-05-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.62
723349,BROOK LANE - OLTON,2023-05-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-05-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-05-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-05-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-05T06:20:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-05-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-05-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-05-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-05-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-05-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-05-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-05-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
723349,BROOK LANE - OLTON,2023-05-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
723349,BROOK LANE - OLTON,2023-05-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
723349,BROOK LANE - OLTON,2023-05-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-05-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-05-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-05-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-05-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-05-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.05
723349,BROOK LANE - OLTON,2023-05-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-05-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.34
723349,BROOK LANE - OLTON,2023-05-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.43
723349,BROOK LANE - OLTON,2023-05-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-05-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-05-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-05-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-05-05T06:10:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-05-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-05-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-05-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-05-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
723349,BROOK LANE - OLTON,2023-05-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-05-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-05-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
723349,BROOK LANE - OLTON,2023-05-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-05-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
723349,BROOK LANE - OLTON,2023-05-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
723349,BROOK LANE - OLTON,2023-05-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-05-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-05-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-05-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-05-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-05-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-05-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
723349,BROOK LANE - OLTON,2023-05-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-05-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
723349,BROOK LANE - OLTON,2023-05-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.21
723349,BROOK LANE - OLTON,2023-05-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-05-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-05-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-05T06:00:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-05-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-05-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
723349,BROOK LANE - OLTON,2023-05-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
723349,BROOK LANE - OLTON,2023-05-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-05-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
723349,BROOK LANE - OLTON,2023-05-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-05-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-05-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
723349,BROOK LANE - OLTON,2023-05-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-05-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
723349,BROOK LANE - OLTON,2023-05-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
723349,BROOK LANE - OLTON,2023-05-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-05-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-05-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.07
723349,BROOK LANE - OLTON,2023-05-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-05-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.02
723349,BROOK LANE - OLTON,2023-05-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-05-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.41
723349,BROOK LANE - OLTON,2023-05-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
723349,BROOK LANE - OLTON,2023-05-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-05-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
723349,BROOK LANE - OLTON,2023-05-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-05T05:50:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-05-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-05-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-05-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-05-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-05-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-05-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
723349,BROOK LANE - OLTON,2023-05-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-05-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
723349,BROOK LANE - OLTON,2023-05-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-05-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
723349,BROOK LANE - OLTON,2023-05-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
723349,BROOK LANE - OLTON,2023-05-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-05-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
723349,BROOK LANE - OLTON,2023-05-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-05-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-05-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.19
723349,BROOK LANE - OLTON,2023-05-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-05-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.24
723349,BROOK LANE - OLTON,2023-05-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-05-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
723349,BROOK LANE - OLTON,2023-05-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-05-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-05-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-05-05T05:40:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-05-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-05-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-05-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-05-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-05-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-05-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-05-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-05-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
723349,BROOK LANE - OLTON,2023-05-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-05-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
723349,BROOK LANE - OLTON,2023-05-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-05-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
723349,BROOK LANE - OLTON,2023-05-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-05-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-05-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-05-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.85
723349,BROOK LANE - OLTON,2023-05-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-05-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.54
723349,BROOK LANE - OLTON,2023-05-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.82
723349,BROOK LANE - OLTON,2023-05-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
723349,BROOK LANE - OLTON,2023-05-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-05-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-05-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-05-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-05-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-05-05T05:30:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-05-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-05-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-05-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-05-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-05-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
723349,BROOK LANE - OLTON,2023-05-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
723349,BROOK LANE - OLTON,2023-05-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-05-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
723349,BROOK LANE - OLTON,2023-05-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
723349,BROOK LANE - OLTON,2023-05-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
723349,BROOK LANE - OLTON,2023-05-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-05-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-05-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-05-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-05-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-05-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-05-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-05-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.99
723349,BROOK LANE - OLTON,2023-05-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-05-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.54
723349,BROOK LANE - OLTON,2023-05-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-05-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-05-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-05-05T05:20:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-05-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-05-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-05-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-05-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-05-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-05-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-05-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-05-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
723349,BROOK LANE - OLTON,2023-05-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-05-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
723349,BROOK LANE - OLTON,2023-05-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-05-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-05-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-05-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-05-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-05-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.24
723349,BROOK LANE - OLTON,2023-05-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-05-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.36
723349,BROOK LANE - OLTON,2023-05-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-05-05T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-05-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-05-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-05-05T05:10:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-05-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-05-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-05-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-05-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
723349,BROOK LANE - OLTON,2023-05-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-05-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-05-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
723349,BROOK LANE - OLTON,2023-05-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-05-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
723349,BROOK LANE - OLTON,2023-05-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-05-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
723349,BROOK LANE - OLTON,2023-05-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
723349,BROOK LANE - OLTON,2023-05-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-05-05T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-05-05T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-05-05T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.71
723349,BROOK LANE - OLTON,2023-05-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-05-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.96
723349,BROOK LANE - OLTON,2023-05-05T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-05-05T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-05-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-05-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-05-05T05:00:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-05-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-05-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-05-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-05-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-05-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-05-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-05-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-05-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
723349,BROOK LANE - OLTON,2023-05-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-05-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
723349,BROOK LANE - OLTON,2023-05-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-05-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-05-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-05-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-05-05T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-05-05T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-05-05T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.61
723349,BROOK LANE - OLTON,2023-05-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-05-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.21
723349,BROOK LANE - OLTON,2023-05-05T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-05-05T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-05-05T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-05T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-05-05T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-05-05T04:50:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-05-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-05-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-05-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-05-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-05-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-05-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-05-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-05-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
723349,BROOK LANE - OLTON,2023-05-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-05-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
723349,BROOK LANE - OLTON,2023-05-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-05-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-05-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-05-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-05-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-05-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-05-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
723349,BROOK LANE - OLTON,2023-05-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-05-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.35
723349,BROOK LANE - OLTON,2023-05-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.89
723349,BROOK LANE - OLTON,2023-05-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-05-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-05-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-05-05T04:40:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-05-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-05-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-05-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-05-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-05-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-05-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-05-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-05-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
723349,BROOK LANE - OLTON,2023-05-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-05-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.35
723349,BROOK LANE - OLTON,2023-05-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
723349,BROOK LANE - OLTON,2023-05-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-05-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-05-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-05-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-05-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-05-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
723349,BROOK LANE - OLTON,2023-05-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-05-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.65
723349,BROOK LANE - OLTON,2023-05-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.46
723349,BROOK LANE - OLTON,2023-05-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-05-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
723349,BROOK LANE - OLTON,2023-05-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
723349,BROOK LANE - OLTON,2023-05-05T04:30:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-05-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-05-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-05-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-05-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-05-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
723349,BROOK LANE - OLTON,2023-05-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-05-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-05-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
723349,BROOK LANE - OLTON,2023-05-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-05-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
723349,BROOK LANE - OLTON,2023-05-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
723349,BROOK LANE - OLTON,2023-05-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-05-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
723349,BROOK LANE - OLTON,2023-05-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
723349,BROOK LANE - OLTON,2023-05-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-05-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-05-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.4
723349,BROOK LANE - OLTON,2023-05-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-05-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.51
723349,BROOK LANE - OLTON,2023-05-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.97
