Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-05-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.77
723349,BROOK LANE - OLTON,2023-05-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-05-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.03
723349,BROOK LANE - OLTON,2023-05-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-05-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-05-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-05-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-05-06T15:20:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-05-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-05-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-05-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-05-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-05-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-05-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-05-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
723349,BROOK LANE - OLTON,2023-05-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-05-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
723349,BROOK LANE - OLTON,2023-05-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-05-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
723349,BROOK LANE - OLTON,2023-05-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-05-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-05-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-05-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-05-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
723349,BROOK LANE - OLTON,2023-05-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-05-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.93
723349,BROOK LANE - OLTON,2023-05-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-05-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.06
723349,BROOK LANE - OLTON,2023-05-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.72
723349,BROOK LANE - OLTON,2023-05-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-05-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-05-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
723349,BROOK LANE - OLTON,2023-05-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-05-06T15:10:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-05-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-05-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-05-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-05-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-05-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-05-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
723349,BROOK LANE - OLTON,2023-05-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-05-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
723349,BROOK LANE - OLTON,2023-05-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-05-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.06
723349,BROOK LANE - OLTON,2023-05-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
723349,BROOK LANE - OLTON,2023-05-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-05-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-05-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
723349,BROOK LANE - OLTON,2023-05-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-05-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-05-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-05-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.82
723349,BROOK LANE - OLTON,2023-05-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.63
723349,BROOK LANE - OLTON,2023-05-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-05-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-05-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-05-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-05-06T15:00:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-05-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-05-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-05-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-05-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-05-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-05-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-05-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
723349,BROOK LANE - OLTON,2023-05-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
723349,BROOK LANE - OLTON,2023-05-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-05-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-05-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-05-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-05-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-05-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-05-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.69
723349,BROOK LANE - OLTON,2023-05-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.01
723349,BROOK LANE - OLTON,2023-05-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-05-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-05-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
723349,BROOK LANE - OLTON,2023-05-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-05-06T14:50:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-05-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-05-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-05-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-05-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-05-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-05-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-05-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-05-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
723349,BROOK LANE - OLTON,2023-05-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.01
723349,BROOK LANE - OLTON,2023-05-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-05-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-05-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
723349,BROOK LANE - OLTON,2023-05-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-05-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-05-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-05-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.6
723349,BROOK LANE - OLTON,2023-05-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.36
723349,BROOK LANE - OLTON,2023-05-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-05-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-05-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-05-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-05-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-05-06T14:40:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-05-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-05-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-05-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-05-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-05-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-05-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-05-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-05-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
723349,BROOK LANE - OLTON,2023-05-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.36
723349,BROOK LANE - OLTON,2023-05-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-05-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-05-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-05-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-05-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-05-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
723349,BROOK LANE - OLTON,2023-05-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-05-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.58
723349,BROOK LANE - OLTON,2023-05-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.29
723349,BROOK LANE - OLTON,2023-05-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-05-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-05-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
723349,BROOK LANE - OLTON,2023-05-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-05-06T14:30:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-05-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-05-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-05-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-05-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-05-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
723349,BROOK LANE - OLTON,2023-05-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
723349,BROOK LANE - OLTON,2023-05-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-05-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
723349,BROOK LANE - OLTON,2023-05-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
723349,BROOK LANE - OLTON,2023-05-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-05-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-05-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
723349,BROOK LANE - OLTON,2023-05-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-05-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-05-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-05-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.14
723349,BROOK LANE - OLTON,2023-05-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.12
723349,BROOK LANE - OLTON,2023-05-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-05-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-05-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-05-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-05-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-05-06T14:20:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-05-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-05-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-05-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-05-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-05-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-05-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-05-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-05-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
723349,BROOK LANE - OLTON,2023-05-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
723349,BROOK LANE - OLTON,2023-05-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-05-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-05-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-05-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-05-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-05-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
723349,BROOK LANE - OLTON,2023-05-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-05-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.18
723349,BROOK LANE - OLTON,2023-05-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-05-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.38
723349,BROOK LANE - OLTON,2023-05-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.93
723349,BROOK LANE - OLTON,2023-05-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-05-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-05-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-05-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-05-06T14:10:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-05-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
723349,BROOK LANE - OLTON,2023-05-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-05-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
723349,BROOK LANE - OLTON,2023-05-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-05-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-05-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
723349,BROOK LANE - OLTON,2023-05-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-05-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
723349,BROOK LANE - OLTON,2023-05-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-05-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
723349,BROOK LANE - OLTON,2023-05-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
723349,BROOK LANE - OLTON,2023-05-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-05-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-05-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-05-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-05-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-05-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-05-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.28
723349,BROOK LANE - OLTON,2023-05-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-05-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.9
723349,BROOK LANE - OLTON,2023-05-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-05-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-05-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-05-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-05-06T14:00:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-05-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-05-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-05-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-05-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-05-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-05-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-05-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
723349,BROOK LANE - OLTON,2023-05-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-05-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
723349,BROOK LANE - OLTON,2023-05-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-05-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-05-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-05-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-05-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-05-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-05-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.46
723349,BROOK LANE - OLTON,2023-05-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-05-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.84
723349,BROOK LANE - OLTON,2023-05-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.21
723349,BROOK LANE - OLTON,2023-05-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
723349,BROOK LANE - OLTON,2023-05-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-05-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-05-06T13:50:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-05-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-05-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-05-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-05-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-05-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-05-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-05-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
723349,BROOK LANE - OLTON,2023-05-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
723349,BROOK LANE - OLTON,2023-05-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
723349,BROOK LANE - OLTON,2023-05-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
723349,BROOK LANE - OLTON,2023-05-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-05-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-05-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
723349,BROOK LANE - OLTON,2023-05-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-05-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.99
723349,BROOK LANE - OLTON,2023-05-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.5
723349,BROOK LANE - OLTON,2023-05-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-05-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-05-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-05-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
723349,BROOK LANE - OLTON,2023-05-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-05-06T13:40:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-05-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-05-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-05-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-05-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
723349,BROOK LANE - OLTON,2023-05-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-05-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
723349,BROOK LANE - OLTON,2023-05-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
723349,BROOK LANE - OLTON,2023-05-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-05-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-05-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-05-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
723349,BROOK LANE - OLTON,2023-05-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-05-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-05-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-05-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.18
723349,BROOK LANE - OLTON,2023-05-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-05-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.62
723349,BROOK LANE - OLTON,2023-05-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-05-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-05-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-05-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-05-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-05-06T13:30:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-05-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-05-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-05-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-05-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-05-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-05-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
723349,BROOK LANE - OLTON,2023-05-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-05-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
723349,BROOK LANE - OLTON,2023-05-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-05-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-05-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-05-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-05-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-05-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-05-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-05-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.36
723349,BROOK LANE - OLTON,2023-05-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-05-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.71
723349,BROOK LANE - OLTON,2023-05-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.31
723349,BROOK LANE - OLTON,2023-05-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-05-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-05-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
723349,BROOK LANE - OLTON,2023-05-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-05-06T13:20:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-05-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-05-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-05-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-05-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-05-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-05-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
723349,BROOK LANE - OLTON,2023-05-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-05-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.71
723349,BROOK LANE - OLTON,2023-05-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.31
723349,BROOK LANE - OLTON,2023-05-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-05-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-05-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
723349,BROOK LANE - OLTON,2023-05-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-05-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-05-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.17
723349,BROOK LANE - OLTON,2023-05-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-05-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.04
723349,BROOK LANE - OLTON,2023-05-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.29
723349,BROOK LANE - OLTON,2023-05-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
723349,BROOK LANE - OLTON,2023-05-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-05-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-05-06T13:10:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-05-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-05-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-05-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-05-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-05-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-05-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.17
723349,BROOK LANE - OLTON,2023-05-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-05-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.04
723349,BROOK LANE - OLTON,2023-05-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.29
723349,BROOK LANE - OLTON,2023-05-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
723349,BROOK LANE - OLTON,2023-05-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
723349,BROOK LANE - OLTON,2023-05-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-05-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-05-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-05-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.26
723349,BROOK LANE - OLTON,2023-05-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-05-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.09
723349,BROOK LANE - OLTON,2023-05-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-05-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-05-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-05-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-05-06T13:00:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-05-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-05-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-05-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-05-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-05-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-05-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-05-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
723349,BROOK LANE - OLTON,2023-05-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-05-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
723349,BROOK LANE - OLTON,2023-05-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-05-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-05-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-05-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-05-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
723349,BROOK LANE - OLTON,2023-05-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-05-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.86
723349,BROOK LANE - OLTON,2023-05-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-05-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.2
723349,BROOK LANE - OLTON,2023-05-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-05-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-05-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-05-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
723349,BROOK LANE - OLTON,2023-05-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-05-06T12:50:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-05-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-05-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-05-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-05-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-05-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
723349,BROOK LANE - OLTON,2023-05-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-05-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
723349,BROOK LANE - OLTON,2023-05-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-05-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
723349,BROOK LANE - OLTON,2023-05-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-05-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-05-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-05-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
723349,BROOK LANE - OLTON,2023-05-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-05-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-05-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.68
723349,BROOK LANE - OLTON,2023-05-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-05-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.93
723349,BROOK LANE - OLTON,2023-05-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-05-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-05-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
723349,BROOK LANE - OLTON,2023-05-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-05-06T12:40:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-05-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-05-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-05-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-05-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-05-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-05-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
723349,BROOK LANE - OLTON,2023-05-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-05-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
723349,BROOK LANE - OLTON,2023-05-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-05-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-05-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
723349,BROOK LANE - OLTON,2023-05-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-05-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-05-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-05-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.2
723349,BROOK LANE - OLTON,2023-05-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-05-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
723349,BROOK LANE - OLTON,2023-05-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-05-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-05-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-05-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-05-06T12:30:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-05-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-05-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-05-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-05-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-05-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-05-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-05-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
723349,BROOK LANE - OLTON,2023-05-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-05-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
723349,BROOK LANE - OLTON,2023-05-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-05-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-05-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-05-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-05-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.79
723349,BROOK LANE - OLTON,2023-05-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-05-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.12
723349,BROOK LANE - OLTON,2023-05-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-05-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
723349,BROOK LANE - OLTON,2023-05-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-05-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
723349,BROOK LANE - OLTON,2023-05-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-05-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-05-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-05-06T12:20:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-05-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-05-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-05-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-05-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
723349,BROOK LANE - OLTON,2023-05-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-05-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
723349,BROOK LANE - OLTON,2023-05-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-05-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
723349,BROOK LANE - OLTON,2023-05-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-05-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
723349,BROOK LANE - OLTON,2023-05-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-05-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-05-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-05-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
723349,BROOK LANE - OLTON,2023-05-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-05-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.1
723349,BROOK LANE - OLTON,2023-05-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-05-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
723349,BROOK LANE - OLTON,2023-05-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-05-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-05-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-05-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-05-06T12:10:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-05-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
