Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-05-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-05-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
723349,BROOK LANE - OLTON,2023-05-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-05-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
723349,BROOK LANE - OLTON,2023-05-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-05-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
723349,BROOK LANE - OLTON,2023-05-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-05-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-05-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-05-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-05-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.99
723349,BROOK LANE - OLTON,2023-05-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-05-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.36
723349,BROOK LANE - OLTON,2023-05-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-05-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
723349,BROOK LANE - OLTON,2023-05-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-05-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
723349,BROOK LANE - OLTON,2023-05-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-05-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-05-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-05-06T12:00:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-05-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-05-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-05-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-05-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-05-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
723349,BROOK LANE - OLTON,2023-05-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-05-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
723349,BROOK LANE - OLTON,2023-05-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-05-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
723349,BROOK LANE - OLTON,2023-05-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-05-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
723349,BROOK LANE - OLTON,2023-05-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-05-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-05-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-05-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
723349,BROOK LANE - OLTON,2023-05-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-05-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.16
723349,BROOK LANE - OLTON,2023-05-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-05-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.86
723349,BROOK LANE - OLTON,2023-05-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-05-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-05-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-05-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
723349,BROOK LANE - OLTON,2023-05-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-05-06T11:50:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-05-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-05-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-05-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-05-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
723349,BROOK LANE - OLTON,2023-05-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-05-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
723349,BROOK LANE - OLTON,2023-05-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-05-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
723349,BROOK LANE - OLTON,2023-05-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-05-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-05-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-05-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
723349,BROOK LANE - OLTON,2023-05-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-05-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-05-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-05-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.32
723349,BROOK LANE - OLTON,2023-05-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
723349,BROOK LANE - OLTON,2023-05-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.09
723349,BROOK LANE - OLTON,2023-05-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-05-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-05-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-05-06T11:40:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-05-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-05-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
723349,BROOK LANE - OLTON,2023-05-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-05-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-05-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-05-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.32
723349,BROOK LANE - OLTON,2023-05-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
723349,BROOK LANE - OLTON,2023-05-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.09
723349,BROOK LANE - OLTON,2023-05-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-05-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-05-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-05-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-05-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
723349,BROOK LANE - OLTON,2023-05-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-05-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.8
723349,BROOK LANE - OLTON,2023-05-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-05-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
723349,BROOK LANE - OLTON,2023-05-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.04
723349,BROOK LANE - OLTON,2023-05-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-05-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-05-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
723349,BROOK LANE - OLTON,2023-05-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-05-06T11:30:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-05-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
723349,BROOK LANE - OLTON,2023-05-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-05-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-05-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-05-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
723349,BROOK LANE - OLTON,2023-05-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-05-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.8
723349,BROOK LANE - OLTON,2023-05-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-05-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
723349,BROOK LANE - OLTON,2023-05-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
723349,BROOK LANE - OLTON,2023-05-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-05-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-05-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
723349,BROOK LANE - OLTON,2023-05-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-05-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
723349,BROOK LANE - OLTON,2023-05-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-05-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.89
723349,BROOK LANE - OLTON,2023-05-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-05-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
723349,BROOK LANE - OLTON,2023-05-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.16
723349,BROOK LANE - OLTON,2023-05-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-05-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-05-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-05-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-05-06T11:20:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-05-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
723349,BROOK LANE - OLTON,2023-05-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-05-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-05-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-05-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
723349,BROOK LANE - OLTON,2023-05-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-05-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.89
723349,BROOK LANE - OLTON,2023-05-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-05-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
723349,BROOK LANE - OLTON,2023-05-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.16
723349,BROOK LANE - OLTON,2023-05-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-05-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-05-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-05-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-05-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
723349,BROOK LANE - OLTON,2023-05-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-05-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.14
723349,BROOK LANE - OLTON,2023-05-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-05-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
723349,BROOK LANE - OLTON,2023-05-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.97
723349,BROOK LANE - OLTON,2023-05-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
723349,BROOK LANE - OLTON,2023-05-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-05-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-05-06T11:10:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-05-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-05-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-05-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-05-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-05-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
723349,BROOK LANE - OLTON,2023-05-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-05-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.14
723349,BROOK LANE - OLTON,2023-05-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-05-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
723349,BROOK LANE - OLTON,2023-05-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
723349,BROOK LANE - OLTON,2023-05-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
723349,BROOK LANE - OLTON,2023-05-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-05-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-05-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-05-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-05-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.69
723349,BROOK LANE - OLTON,2023-05-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-05-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.86
723349,BROOK LANE - OLTON,2023-05-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-05-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-05-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-05-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-05-06T11:00:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-05-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-05-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-05-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-05-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-05-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-05-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-05-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-05-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
723349,BROOK LANE - OLTON,2023-05-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-05-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
723349,BROOK LANE - OLTON,2023-05-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-05-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-05-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-05-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-05-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
723349,BROOK LANE - OLTON,2023-05-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-05-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.21
723349,BROOK LANE - OLTON,2023-05-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-05-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
723349,BROOK LANE - OLTON,2023-05-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-05-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-05-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-05-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
723349,BROOK LANE - OLTON,2023-05-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-05-06T10:50:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-05-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-05-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-05-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-05-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-05-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
723349,BROOK LANE - OLTON,2023-05-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-05-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
723349,BROOK LANE - OLTON,2023-05-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-05-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
723349,BROOK LANE - OLTON,2023-05-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-05-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-05-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-05-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
723349,BROOK LANE - OLTON,2023-05-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-05-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.27
723349,BROOK LANE - OLTON,2023-05-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-05-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.74
723349,BROOK LANE - OLTON,2023-05-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-05-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
723349,BROOK LANE - OLTON,2023-05-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-05-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-05-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-05-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-05-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-05-06T10:40:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-05-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
723349,BROOK LANE - OLTON,2023-05-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-05-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-05-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-05-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
723349,BROOK LANE - OLTON,2023-05-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-05-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
723349,BROOK LANE - OLTON,2023-05-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-05-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
723349,BROOK LANE - OLTON,2023-05-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-05-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-05-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-05-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-05-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-05-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
723349,BROOK LANE - OLTON,2023-05-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-05-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.33
723349,BROOK LANE - OLTON,2023-05-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-05-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
723349,BROOK LANE - OLTON,2023-05-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.43
723349,BROOK LANE - OLTON,2023-05-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-05-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-05-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
723349,BROOK LANE - OLTON,2023-05-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-05-06T10:30:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-05-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-05-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
723349,BROOK LANE - OLTON,2023-05-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-05-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-05-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
723349,BROOK LANE - OLTON,2023-05-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-05-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
723349,BROOK LANE - OLTON,2023-05-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-05-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
723349,BROOK LANE - OLTON,2023-05-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.43
723349,BROOK LANE - OLTON,2023-05-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-05-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-05-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
723349,BROOK LANE - OLTON,2023-05-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-05-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
723349,BROOK LANE - OLTON,2023-05-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-05-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.63
723349,BROOK LANE - OLTON,2023-05-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-05-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
723349,BROOK LANE - OLTON,2023-05-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-05-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-05-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-05-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
723349,BROOK LANE - OLTON,2023-05-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-05-06T10:20:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-05-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-05-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-05-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-05-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-05-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
723349,BROOK LANE - OLTON,2023-05-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-05-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
723349,BROOK LANE - OLTON,2023-05-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-05-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
723349,BROOK LANE - OLTON,2023-05-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-05-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-05-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-05-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
723349,BROOK LANE - OLTON,2023-05-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-05-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
723349,BROOK LANE - OLTON,2023-05-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-05-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.93
723349,BROOK LANE - OLTON,2023-05-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-05-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
723349,BROOK LANE - OLTON,2023-05-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-05-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-05-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-05-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-05-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-06T10:10:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-05-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
723349,BROOK LANE - OLTON,2023-05-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-05-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-05-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-05-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-05-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
723349,BROOK LANE - OLTON,2023-05-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-05-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
723349,BROOK LANE - OLTON,2023-05-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-05-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
723349,BROOK LANE - OLTON,2023-05-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-05-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-05-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-05-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-05-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
723349,BROOK LANE - OLTON,2023-05-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-05-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.2
723349,BROOK LANE - OLTON,2023-05-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-05-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
723349,BROOK LANE - OLTON,2023-05-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-05-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-05-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-05-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
723349,BROOK LANE - OLTON,2023-05-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-05-06T10:00:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-05-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
723349,BROOK LANE - OLTON,2023-05-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-05-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-05-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-05-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
723349,BROOK LANE - OLTON,2023-05-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-05-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
723349,BROOK LANE - OLTON,2023-05-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-05-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
723349,BROOK LANE - OLTON,2023-05-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-05-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-05-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-05-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
723349,BROOK LANE - OLTON,2023-05-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-05-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-05-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-05-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.58
723349,BROOK LANE - OLTON,2023-05-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-05-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
723349,BROOK LANE - OLTON,2023-05-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-05-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-05-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-05-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-05-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-05-06T09:50:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-05-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-05-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-05-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-05-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-05-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-05-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-05-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-05-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
723349,BROOK LANE - OLTON,2023-05-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-05-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
723349,BROOK LANE - OLTON,2023-05-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-05-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-05-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-05-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-05-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-05-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.54
723349,BROOK LANE - OLTON,2023-05-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-05-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.03
723349,BROOK LANE - OLTON,2023-05-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.3
723349,BROOK LANE - OLTON,2023-05-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
723349,BROOK LANE - OLTON,2023-05-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-05-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-05-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
723349,BROOK LANE - OLTON,2023-05-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-05-06T09:40:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-05-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-05-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-05-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-05-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-05-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-05-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
723349,BROOK LANE - OLTON,2023-05-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-05-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
723349,BROOK LANE - OLTON,2023-05-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
723349,BROOK LANE - OLTON,2023-05-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
723349,BROOK LANE - OLTON,2023-05-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-05-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-05-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
723349,BROOK LANE - OLTON,2023-05-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-05-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
723349,BROOK LANE - OLTON,2023-05-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-05-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.68
723349,BROOK LANE - OLTON,2023-05-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
723349,BROOK LANE - OLTON,2023-05-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-05-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-05-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-05-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
723349,BROOK LANE - OLTON,2023-05-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-05-06T09:30:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-05-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-05-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-05-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
723349,BROOK LANE - OLTON,2023-05-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-05-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-05-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
723349,BROOK LANE - OLTON,2023-05-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-05-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
723349,BROOK LANE - OLTON,2023-05-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
723349,BROOK LANE - OLTON,2023-05-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-05-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-05-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-05-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
723349,BROOK LANE - OLTON,2023-05-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-05-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
723349,BROOK LANE - OLTON,2023-05-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-05-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.35
723349,BROOK LANE - OLTON,2023-05-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-05-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
723349,BROOK LANE - OLTON,2023-05-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-05-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-05-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-05-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
723349,BROOK LANE - OLTON,2023-05-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-05-06T09:20:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-05-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
723349,BROOK LANE - OLTON,2023-05-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-05-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-05-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-05-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-05-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
723349,BROOK LANE - OLTON,2023-05-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-05-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
723349,BROOK LANE - OLTON,2023-05-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-05-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
723349,BROOK LANE - OLTON,2023-05-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-05-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-05-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-05-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
723349,BROOK LANE - OLTON,2023-05-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-05-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
723349,BROOK LANE - OLTON,2023-05-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-05-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.87
723349,BROOK LANE - OLTON,2023-05-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-05-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
723349,BROOK LANE - OLTON,2023-05-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.69
723349,BROOK LANE - OLTON,2023-05-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
723349,BROOK LANE - OLTON,2023-05-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-05-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-05-06T09:10:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-05-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
723349,BROOK LANE - OLTON,2023-05-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-05-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-05-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-05-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-05-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
723349,BROOK LANE - OLTON,2023-05-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-05-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
723349,BROOK LANE - OLTON,2023-05-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-05-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
723349,BROOK LANE - OLTON,2023-05-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.69
723349,BROOK LANE - OLTON,2023-05-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
723349,BROOK LANE - OLTON,2023-05-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
723349,BROOK LANE - OLTON,2023-05-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-05-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.46
723349,BROOK LANE - OLTON,2023-05-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-05-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.48
723349,BROOK LANE - OLTON,2023-05-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.53
723349,BROOK LANE - OLTON,2023-05-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
723349,BROOK LANE - OLTON,2023-05-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-05-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-05-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
723349,BROOK LANE - OLTON,2023-05-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
723349,BROOK LANE - OLTON,2023-05-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-05-06T09:00:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-05-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
723349,BROOK LANE - OLTON,2023-05-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-05-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-05-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-05-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-05-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
723349,BROOK LANE - OLTON,2023-05-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-05-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
723349,BROOK LANE - OLTON,2023-05-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
723349,BROOK LANE - OLTON,2023-05-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
723349,BROOK LANE - OLTON,2023-05-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-05-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-05-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
723349,BROOK LANE - OLTON,2023-05-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
