Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.66
723349,BROOK LANE - OLTON,2023-05-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-05-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-05-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-05-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-05-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-05-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.89
723349,BROOK LANE - OLTON,2023-05-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.0
723349,BROOK LANE - OLTON,2023-05-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-05-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.22
723349,BROOK LANE - OLTON,2023-05-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-05-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-05-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-05-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
723349,BROOK LANE - OLTON,2023-05-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-05-07T19:50:00.000+00:00,transformer,,Temperature,C,32.0
723349,BROOK LANE - OLTON,2023-05-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
723349,BROOK LANE - OLTON,2023-05-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-05-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
723349,BROOK LANE - OLTON,2023-05-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-05-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.06
723349,BROOK LANE - OLTON,2023-05-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
723349,BROOK LANE - OLTON,2023-05-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
723349,BROOK LANE - OLTON,2023-05-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-05-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.23
723349,BROOK LANE - OLTON,2023-05-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-05-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-05-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-05-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
723349,BROOK LANE - OLTON,2023-05-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-05-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-05-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-05-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.34
723349,BROOK LANE - OLTON,2023-05-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.49
723349,BROOK LANE - OLTON,2023-05-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-05-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-05-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-05-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-05-07T19:40:00.000+00:00,transformer,,Temperature,C,32.1
723349,BROOK LANE - OLTON,2023-05-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
723349,BROOK LANE - OLTON,2023-05-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
723349,BROOK LANE - OLTON,2023-05-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-05-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.81
723349,BROOK LANE - OLTON,2023-05-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-05-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-05-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
723349,BROOK LANE - OLTON,2023-05-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
723349,BROOK LANE - OLTON,2023-05-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-05-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-05-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-05-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-05-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
723349,BROOK LANE - OLTON,2023-05-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-05-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.24
723349,BROOK LANE - OLTON,2023-05-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-05-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.56
723349,BROOK LANE - OLTON,2023-05-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-05-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-05-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-05-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-05-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-05-07T19:30:00.000+00:00,transformer,,Temperature,C,32.3
723349,BROOK LANE - OLTON,2023-05-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
723349,BROOK LANE - OLTON,2023-05-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
723349,BROOK LANE - OLTON,2023-05-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-05-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.71
723349,BROOK LANE - OLTON,2023-05-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
723349,BROOK LANE - OLTON,2023-05-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-05-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
723349,BROOK LANE - OLTON,2023-05-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-05-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.56
723349,BROOK LANE - OLTON,2023-05-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-05-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-05-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-05-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-05-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-05-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-05-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-05-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.0
723349,BROOK LANE - OLTON,2023-05-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-05-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.27
723349,BROOK LANE - OLTON,2023-05-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-05-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-05-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-05-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.0
723349,BROOK LANE - OLTON,2023-05-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-05-07T19:20:00.000+00:00,transformer,,Temperature,C,32.4
723349,BROOK LANE - OLTON,2023-05-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
723349,BROOK LANE - OLTON,2023-05-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-05-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
723349,BROOK LANE - OLTON,2023-05-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-05-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.89
723349,BROOK LANE - OLTON,2023-05-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
723349,BROOK LANE - OLTON,2023-05-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-05-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
723349,BROOK LANE - OLTON,2023-05-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-05-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
723349,BROOK LANE - OLTON,2023-05-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-05-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-05-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-05-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
723349,BROOK LANE - OLTON,2023-05-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-05-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
723349,BROOK LANE - OLTON,2023-05-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-05-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.78
723349,BROOK LANE - OLTON,2023-05-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-05-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.47
723349,BROOK LANE - OLTON,2023-05-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-05-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-05-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-05-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.9
723349,BROOK LANE - OLTON,2023-05-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-05-07T19:10:00.000+00:00,transformer,,Temperature,C,32.5
723349,BROOK LANE - OLTON,2023-05-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
723349,BROOK LANE - OLTON,2023-05-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-05-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
723349,BROOK LANE - OLTON,2023-05-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-05-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.87
723349,BROOK LANE - OLTON,2023-05-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
723349,BROOK LANE - OLTON,2023-05-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-05-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
723349,BROOK LANE - OLTON,2023-05-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-05-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.47
723349,BROOK LANE - OLTON,2023-05-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-05-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-05-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-05-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
723349,BROOK LANE - OLTON,2023-05-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-05-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
723349,BROOK LANE - OLTON,2023-05-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-05-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.89
723349,BROOK LANE - OLTON,2023-05-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.05
723349,BROOK LANE - OLTON,2023-05-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-05-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-05-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.3
723349,BROOK LANE - OLTON,2023-05-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-05-07T19:00:00.000+00:00,transformer,,Temperature,C,32.5
723349,BROOK LANE - OLTON,2023-05-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
723349,BROOK LANE - OLTON,2023-05-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-05-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
723349,BROOK LANE - OLTON,2023-05-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-05-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
723349,BROOK LANE - OLTON,2023-05-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
723349,BROOK LANE - OLTON,2023-05-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-05-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
723349,BROOK LANE - OLTON,2023-05-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
723349,BROOK LANE - OLTON,2023-05-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-05-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-05-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
723349,BROOK LANE - OLTON,2023-05-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-05-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.73
723349,BROOK LANE - OLTON,2023-05-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-05-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.94
723349,BROOK LANE - OLTON,2023-05-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-05-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.25
723349,BROOK LANE - OLTON,2023-05-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-05-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-05-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-05-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.1
723349,BROOK LANE - OLTON,2023-05-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-05-07T18:50:00.000+00:00,transformer,,Temperature,C,32.6
723349,BROOK LANE - OLTON,2023-05-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-05-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
723349,BROOK LANE - OLTON,2023-05-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-05-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
723349,BROOK LANE - OLTON,2023-05-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
723349,BROOK LANE - OLTON,2023-05-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-05-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
723349,BROOK LANE - OLTON,2023-05-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-05-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.25
723349,BROOK LANE - OLTON,2023-05-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-05-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-05-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-05-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
723349,BROOK LANE - OLTON,2023-05-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-05-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.13
723349,BROOK LANE - OLTON,2023-05-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-05-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.71
723349,BROOK LANE - OLTON,2023-05-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-05-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.56
723349,BROOK LANE - OLTON,2023-05-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-05-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-05-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-05-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.1
723349,BROOK LANE - OLTON,2023-05-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-05-07T18:40:00.000+00:00,transformer,,Temperature,C,32.7
723349,BROOK LANE - OLTON,2023-05-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
723349,BROOK LANE - OLTON,2023-05-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
723349,BROOK LANE - OLTON,2023-05-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-05-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
723349,BROOK LANE - OLTON,2023-05-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
723349,BROOK LANE - OLTON,2023-05-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-05-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
723349,BROOK LANE - OLTON,2023-05-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-05-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.56
723349,BROOK LANE - OLTON,2023-05-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-05-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-05-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-05-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
723349,BROOK LANE - OLTON,2023-05-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-05-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.24
723349,BROOK LANE - OLTON,2023-05-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-05-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.46
723349,BROOK LANE - OLTON,2023-05-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-05-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.17
723349,BROOK LANE - OLTON,2023-05-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-05-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-05-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-05-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
723349,BROOK LANE - OLTON,2023-05-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-05-07T18:30:00.000+00:00,transformer,,Temperature,C,32.9
723349,BROOK LANE - OLTON,2023-05-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
723349,BROOK LANE - OLTON,2023-05-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-05-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
723349,BROOK LANE - OLTON,2023-05-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-05-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
723349,BROOK LANE - OLTON,2023-05-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
723349,BROOK LANE - OLTON,2023-05-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-05-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
723349,BROOK LANE - OLTON,2023-05-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-05-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
723349,BROOK LANE - OLTON,2023-05-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-05-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-05-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-05-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
723349,BROOK LANE - OLTON,2023-05-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-05-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.3
723349,BROOK LANE - OLTON,2023-05-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-05-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.81
723349,BROOK LANE - OLTON,2023-05-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.31
723349,BROOK LANE - OLTON,2023-05-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.3
723349,BROOK LANE - OLTON,2023-05-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-05-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-05-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-05-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-05-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-05-07T18:20:00.000+00:00,transformer,,Temperature,C,33.0
723349,BROOK LANE - OLTON,2023-05-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
723349,BROOK LANE - OLTON,2023-05-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
723349,BROOK LANE - OLTON,2023-05-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-05-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
723349,BROOK LANE - OLTON,2023-05-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
723349,BROOK LANE - OLTON,2023-05-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-05-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
723349,BROOK LANE - OLTON,2023-05-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-05-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
723349,BROOK LANE - OLTON,2023-05-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-05-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-05-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-05-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-05-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-05-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.14
723349,BROOK LANE - OLTON,2023-05-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-05-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.15
723349,BROOK LANE - OLTON,2023-05-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.27
723349,BROOK LANE - OLTON,2023-05-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
723349,BROOK LANE - OLTON,2023-05-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-05-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-05-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-05-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-07T18:10:00.000+00:00,transformer,,Temperature,C,33.1
723349,BROOK LANE - OLTON,2023-05-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
723349,BROOK LANE - OLTON,2023-05-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-05-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
723349,BROOK LANE - OLTON,2023-05-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-05-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
723349,BROOK LANE - OLTON,2023-05-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
723349,BROOK LANE - OLTON,2023-05-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-05-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
723349,BROOK LANE - OLTON,2023-05-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.27
723349,BROOK LANE - OLTON,2023-05-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
723349,BROOK LANE - OLTON,2023-05-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-05-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-05-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-05-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.47
723349,BROOK LANE - OLTON,2023-05-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-05-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.23
723349,BROOK LANE - OLTON,2023-05-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.52
723349,BROOK LANE - OLTON,2023-05-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.39
723349,BROOK LANE - OLTON,2023-05-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-05-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-05-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-05-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
723349,BROOK LANE - OLTON,2023-05-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-07T18:00:00.000+00:00,transformer,,Temperature,C,33.2
723349,BROOK LANE - OLTON,2023-05-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
723349,BROOK LANE - OLTON,2023-05-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
723349,BROOK LANE - OLTON,2023-05-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-05-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
723349,BROOK LANE - OLTON,2023-05-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
723349,BROOK LANE - OLTON,2023-05-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-05-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
723349,BROOK LANE - OLTON,2023-05-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
723349,BROOK LANE - OLTON,2023-05-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
723349,BROOK LANE - OLTON,2023-05-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-05-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-05-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-05-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
723349,BROOK LANE - OLTON,2023-05-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
723349,BROOK LANE - OLTON,2023-05-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-05-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.29
723349,BROOK LANE - OLTON,2023-05-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-05-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.31
723349,BROOK LANE - OLTON,2023-05-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-05-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-05-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-05-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
723349,BROOK LANE - OLTON,2023-05-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-05-07T17:50:00.000+00:00,transformer,,Temperature,C,33.3
723349,BROOK LANE - OLTON,2023-05-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-05-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-05-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-05-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-05-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
723349,BROOK LANE - OLTON,2023-05-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-05-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
723349,BROOK LANE - OLTON,2023-05-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-05-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.31
723349,BROOK LANE - OLTON,2023-05-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-05-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-05-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-05-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
723349,BROOK LANE - OLTON,2023-05-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-05-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-05-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-05-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.99
723349,BROOK LANE - OLTON,2023-05-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-05-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.41
723349,BROOK LANE - OLTON,2023-05-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.66
723349,BROOK LANE - OLTON,2023-05-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-05-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
723349,BROOK LANE - OLTON,2023-05-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
723349,BROOK LANE - OLTON,2023-05-07T17:40:00.000+00:00,transformer,,Temperature,C,33.2
723349,BROOK LANE - OLTON,2023-05-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
723349,BROOK LANE - OLTON,2023-05-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
723349,BROOK LANE - OLTON,2023-05-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-05-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-05-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-05-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-05-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.99
723349,BROOK LANE - OLTON,2023-05-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-05-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
723349,BROOK LANE - OLTON,2023-05-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.66
723349,BROOK LANE - OLTON,2023-05-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-05-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
723349,BROOK LANE - OLTON,2023-05-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
723349,BROOK LANE - OLTON,2023-05-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-05-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-05-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.43
723349,BROOK LANE - OLTON,2023-05-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-05-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.05
723349,BROOK LANE - OLTON,2023-05-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.36
723349,BROOK LANE - OLTON,2023-05-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
723349,BROOK LANE - OLTON,2023-05-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-05-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-05-07T17:30:00.000+00:00,transformer,,Temperature,C,33.2
723349,BROOK LANE - OLTON,2023-05-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
723349,BROOK LANE - OLTON,2023-05-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-05-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-05-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-05-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-05-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-05-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.43
723349,BROOK LANE - OLTON,2023-05-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-05-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
723349,BROOK LANE - OLTON,2023-05-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.36
723349,BROOK LANE - OLTON,2023-05-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
723349,BROOK LANE - OLTON,2023-05-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-05-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-05-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
723349,BROOK LANE - OLTON,2023-05-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-05-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.42
723349,BROOK LANE - OLTON,2023-05-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-05-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.0
723349,BROOK LANE - OLTON,2023-05-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-05-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
723349,BROOK LANE - OLTON,2023-05-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
723349,BROOK LANE - OLTON,2023-05-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-05-07T17:20:00.000+00:00,transformer,,Temperature,C,33.3
723349,BROOK LANE - OLTON,2023-05-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-05-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-05-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-05-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
723349,BROOK LANE - OLTON,2023-05-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
723349,BROOK LANE - OLTON,2023-05-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-05-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.42
723349,BROOK LANE - OLTON,2023-05-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-05-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
723349,BROOK LANE - OLTON,2023-05-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-05-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
723349,BROOK LANE - OLTON,2023-05-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
723349,BROOK LANE - OLTON,2023-05-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-05-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
723349,BROOK LANE - OLTON,2023-05-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.06
723349,BROOK LANE - OLTON,2023-05-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-05-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.83
723349,BROOK LANE - OLTON,2023-05-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-05-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-05-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-05-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-05-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-05-07T17:10:00.000+00:00,transformer,,Temperature,C,33.4
723349,BROOK LANE - OLTON,2023-05-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
723349,BROOK LANE - OLTON,2023-05-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-05-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
723349,BROOK LANE - OLTON,2023-05-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-05-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
723349,BROOK LANE - OLTON,2023-05-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
723349,BROOK LANE - OLTON,2023-05-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-05-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
723349,BROOK LANE - OLTON,2023-05-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-05-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
723349,BROOK LANE - OLTON,2023-05-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-05-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-05-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-05-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
723349,BROOK LANE - OLTON,2023-05-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-05-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
723349,BROOK LANE - OLTON,2023-05-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-05-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.09
723349,BROOK LANE - OLTON,2023-05-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-05-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.53
723349,BROOK LANE - OLTON,2023-05-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-05-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
723349,BROOK LANE - OLTON,2023-05-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-05-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-05-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-05-07T17:00:00.000+00:00,transformer,,Temperature,C,33.6
723349,BROOK LANE - OLTON,2023-05-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
723349,BROOK LANE - OLTON,2023-05-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-05-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-05-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-05-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
723349,BROOK LANE - OLTON,2023-05-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
723349,BROOK LANE - OLTON,2023-05-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-05-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
723349,BROOK LANE - OLTON,2023-05-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-05-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
723349,BROOK LANE - OLTON,2023-05-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-05-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
723349,BROOK LANE - OLTON,2023-05-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-05-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-05-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-05-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.68
723349,BROOK LANE - OLTON,2023-05-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-05-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.97
723349,BROOK LANE - OLTON,2023-05-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-05-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.17
723349,BROOK LANE - OLTON,2023-05-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-05-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
723349,BROOK LANE - OLTON,2023-05-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-05-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-05-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-05-07T16:50:00.000+00:00,transformer,,Temperature,C,33.8
723349,BROOK LANE - OLTON,2023-05-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-05-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-05-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-05-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-05-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-05-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
723349,BROOK LANE - OLTON,2023-05-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-05-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
723349,BROOK LANE - OLTON,2023-05-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-05-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
723349,BROOK LANE - OLTON,2023-05-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-05-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
723349,BROOK LANE - OLTON,2023-05-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-05-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-05-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-05-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.86
723349,BROOK LANE - OLTON,2023-05-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-05-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.58
723349,BROOK LANE - OLTON,2023-05-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-05-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.69
723349,BROOK LANE - OLTON,2023-05-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.04
