Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
723349,BROOK LANE - OLTON,2023-05-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-05-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
723349,BROOK LANE - OLTON,2023-05-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-05-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-05-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-05-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-05-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-05-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-05-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-05-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.37
723349,BROOK LANE - OLTON,2023-05-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-05-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
723349,BROOK LANE - OLTON,2023-05-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-05-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
723349,BROOK LANE - OLTON,2023-05-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-05-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-05-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-07T13:20:00.000+00:00,transformer,,Temperature,C,31.4
723349,BROOK LANE - OLTON,2023-05-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-05-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-05-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-05-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
723349,BROOK LANE - OLTON,2023-05-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-05-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
723349,BROOK LANE - OLTON,2023-05-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-05-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-05-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
723349,BROOK LANE - OLTON,2023-05-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-05-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
723349,BROOK LANE - OLTON,2023-05-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-05-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
723349,BROOK LANE - OLTON,2023-05-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-05-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-05-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-05-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-05-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.27
723349,BROOK LANE - OLTON,2023-05-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-05-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
723349,BROOK LANE - OLTON,2023-05-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.61
723349,BROOK LANE - OLTON,2023-05-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
723349,BROOK LANE - OLTON,2023-05-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-05-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-05-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-05-07T13:10:00.000+00:00,transformer,,Temperature,C,31.3
723349,BROOK LANE - OLTON,2023-05-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-05-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-05-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-05-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-05-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-05-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
723349,BROOK LANE - OLTON,2023-05-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-05-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-05-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
723349,BROOK LANE - OLTON,2023-05-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-05-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
723349,BROOK LANE - OLTON,2023-05-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
723349,BROOK LANE - OLTON,2023-05-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
723349,BROOK LANE - OLTON,2023-05-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-05-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-05-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-05-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
723349,BROOK LANE - OLTON,2023-05-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-05-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.95
723349,BROOK LANE - OLTON,2023-05-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-05-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
723349,BROOK LANE - OLTON,2023-05-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
723349,BROOK LANE - OLTON,2023-05-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-05-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-05-07T13:00:00.000+00:00,transformer,,Temperature,C,31.1
723349,BROOK LANE - OLTON,2023-05-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-05-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-05-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-05-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-05-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-05-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
723349,BROOK LANE - OLTON,2023-05-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
723349,BROOK LANE - OLTON,2023-05-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-05-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
723349,BROOK LANE - OLTON,2023-05-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-05-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
723349,BROOK LANE - OLTON,2023-05-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
723349,BROOK LANE - OLTON,2023-05-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-05-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-05-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-05-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-05-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.82
723349,BROOK LANE - OLTON,2023-05-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-05-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.1
723349,BROOK LANE - OLTON,2023-05-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.78
723349,BROOK LANE - OLTON,2023-05-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-05-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-05-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-05-07T12:50:00.000+00:00,transformer,,Temperature,C,30.9
723349,BROOK LANE - OLTON,2023-05-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-05-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-05-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-05-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-05-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-05-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
723349,BROOK LANE - OLTON,2023-05-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-05-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-05-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
723349,BROOK LANE - OLTON,2023-05-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-05-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
723349,BROOK LANE - OLTON,2023-05-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
723349,BROOK LANE - OLTON,2023-05-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-05-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-05-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-05-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-05-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-05-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.45
723349,BROOK LANE - OLTON,2023-05-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-05-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.23
723349,BROOK LANE - OLTON,2023-05-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-05-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-05-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-05-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-05-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-07T12:40:00.000+00:00,transformer,,Temperature,C,30.5
723349,BROOK LANE - OLTON,2023-05-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-05-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-05-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-05-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-05-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-05-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-05-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-05-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-05-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
723349,BROOK LANE - OLTON,2023-05-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-05-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
723349,BROOK LANE - OLTON,2023-05-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-05-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-05-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-05-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-05-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-05-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-05-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.32
723349,BROOK LANE - OLTON,2023-05-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
723349,BROOK LANE - OLTON,2023-05-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-05-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-05-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
723349,BROOK LANE - OLTON,2023-05-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-05-07T12:30:00.000+00:00,transformer,,Temperature,C,30.2
723349,BROOK LANE - OLTON,2023-05-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-05-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-05-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-05-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-05-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-05-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-05-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-05-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-05-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
723349,BROOK LANE - OLTON,2023-05-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
723349,BROOK LANE - OLTON,2023-05-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-05-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-05-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
723349,BROOK LANE - OLTON,2023-05-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-05-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
723349,BROOK LANE - OLTON,2023-05-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-05-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.06
723349,BROOK LANE - OLTON,2023-05-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
723349,BROOK LANE - OLTON,2023-05-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-05-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
723349,BROOK LANE - OLTON,2023-05-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-05-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
723349,BROOK LANE - OLTON,2023-05-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-05-07T12:20:00.000+00:00,transformer,,Temperature,C,30.0
723349,BROOK LANE - OLTON,2023-05-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-05-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-05-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
723349,BROOK LANE - OLTON,2023-05-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-05-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-05-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
723349,BROOK LANE - OLTON,2023-05-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-05-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
723349,BROOK LANE - OLTON,2023-05-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
723349,BROOK LANE - OLTON,2023-05-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-05-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
723349,BROOK LANE - OLTON,2023-05-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-05-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
723349,BROOK LANE - OLTON,2023-05-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-05-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.03
723349,BROOK LANE - OLTON,2023-05-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-05-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
723349,BROOK LANE - OLTON,2023-05-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-05-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.63
723349,BROOK LANE - OLTON,2023-05-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-05-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-05-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-05-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-05-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-05-07T12:10:00.000+00:00,transformer,,Temperature,C,29.8
723349,BROOK LANE - OLTON,2023-05-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-05-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-05-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-05-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-05-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-05-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-05-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
723349,BROOK LANE - OLTON,2023-05-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-05-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
723349,BROOK LANE - OLTON,2023-05-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-05-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
723349,BROOK LANE - OLTON,2023-05-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-05-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-05-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-05-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-05-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-05-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.9
723349,BROOK LANE - OLTON,2023-05-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-05-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.63
723349,BROOK LANE - OLTON,2023-05-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-05-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.87
723349,BROOK LANE - OLTON,2023-05-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-05-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
723349,BROOK LANE - OLTON,2023-05-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-05-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-05-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-07T12:00:00.000+00:00,transformer,,Temperature,C,29.4
723349,BROOK LANE - OLTON,2023-05-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-05-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-05-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-05-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-05-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-05-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-05-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
723349,BROOK LANE - OLTON,2023-05-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-05-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
723349,BROOK LANE - OLTON,2023-05-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-05-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
723349,BROOK LANE - OLTON,2023-05-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-05-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
723349,BROOK LANE - OLTON,2023-05-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-05-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-05-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-05-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-05-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.52
723349,BROOK LANE - OLTON,2023-05-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
723349,BROOK LANE - OLTON,2023-05-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.43
723349,BROOK LANE - OLTON,2023-05-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
723349,BROOK LANE - OLTON,2023-05-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-05-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-05-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-05-07T11:50:00.000+00:00,transformer,,Temperature,C,29.0
723349,BROOK LANE - OLTON,2023-05-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-05-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-05-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-05-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-05-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-05-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-05-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-05-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
723349,BROOK LANE - OLTON,2023-05-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
723349,BROOK LANE - OLTON,2023-05-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.43
723349,BROOK LANE - OLTON,2023-05-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
723349,BROOK LANE - OLTON,2023-05-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-05-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-05-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-05-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-05-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-05-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.64
723349,BROOK LANE - OLTON,2023-05-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
723349,BROOK LANE - OLTON,2023-05-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.94
723349,BROOK LANE - OLTON,2023-05-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-05-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-05-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
723349,BROOK LANE - OLTON,2023-05-07T11:40:00.000+00:00,transformer,,Temperature,C,28.6
723349,BROOK LANE - OLTON,2023-05-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-05-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-05-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-05-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-05-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-05-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-05-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-05-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
723349,BROOK LANE - OLTON,2023-05-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
723349,BROOK LANE - OLTON,2023-05-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.94
723349,BROOK LANE - OLTON,2023-05-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-05-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-05-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
723349,BROOK LANE - OLTON,2023-05-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-05-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-05-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.2
723349,BROOK LANE - OLTON,2023-05-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-05-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
723349,BROOK LANE - OLTON,2023-05-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.85
723349,BROOK LANE - OLTON,2023-05-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-05-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-05-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-05-07T11:30:00.000+00:00,transformer,,Temperature,C,28.3
723349,BROOK LANE - OLTON,2023-05-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-05-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
723349,BROOK LANE - OLTON,2023-05-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-05-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-05-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-05-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
723349,BROOK LANE - OLTON,2023-05-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-05-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-05-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
723349,BROOK LANE - OLTON,2023-05-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-05-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
723349,BROOK LANE - OLTON,2023-05-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.85
723349,BROOK LANE - OLTON,2023-05-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-05-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-05-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-05-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
723349,BROOK LANE - OLTON,2023-05-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-05-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.56
723349,BROOK LANE - OLTON,2023-05-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-05-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.07
723349,BROOK LANE - OLTON,2023-05-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.42
723349,BROOK LANE - OLTON,2023-05-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
723349,BROOK LANE - OLTON,2023-05-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-05-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-05-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-05-07T11:20:00.000+00:00,transformer,,Temperature,C,28.0
723349,BROOK LANE - OLTON,2023-05-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-05-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-05-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-05-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-05-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-05-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
723349,BROOK LANE - OLTON,2023-05-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-05-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.56
723349,BROOK LANE - OLTON,2023-05-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-05-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
723349,BROOK LANE - OLTON,2023-05-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.42
723349,BROOK LANE - OLTON,2023-05-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
723349,BROOK LANE - OLTON,2023-05-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-05-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-05-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-05-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.59
723349,BROOK LANE - OLTON,2023-05-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
723349,BROOK LANE - OLTON,2023-05-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.5
723349,BROOK LANE - OLTON,2023-05-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-05-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.6
723349,BROOK LANE - OLTON,2023-05-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.95
723349,BROOK LANE - OLTON,2023-05-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-05-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-05-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-05-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-05-07T11:10:00.000+00:00,transformer,,Temperature,C,27.8
723349,BROOK LANE - OLTON,2023-05-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-05-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-05-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-05-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-05-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-05-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-05-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-05-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
723349,BROOK LANE - OLTON,2023-05-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
723349,BROOK LANE - OLTON,2023-05-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-05-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
723349,BROOK LANE - OLTON,2023-05-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
723349,BROOK LANE - OLTON,2023-05-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-05-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-05-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-05-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-05-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.71
723349,BROOK LANE - OLTON,2023-05-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
723349,BROOK LANE - OLTON,2023-05-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.78
723349,BROOK LANE - OLTON,2023-05-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.67
723349,BROOK LANE - OLTON,2023-05-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.4
723349,BROOK LANE - OLTON,2023-05-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-05-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-05-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-05-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-05-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-05-07T11:00:00.000+00:00,transformer,,Temperature,C,27.6
723349,BROOK LANE - OLTON,2023-05-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-05-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
723349,BROOK LANE - OLTON,2023-05-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-05-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-05-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-05-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-05-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
723349,BROOK LANE - OLTON,2023-05-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
723349,BROOK LANE - OLTON,2023-05-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
723349,BROOK LANE - OLTON,2023-05-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.67
723349,BROOK LANE - OLTON,2023-05-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.4
723349,BROOK LANE - OLTON,2023-05-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-05-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-05-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-05-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-05-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-05-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
723349,BROOK LANE - OLTON,2023-05-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
723349,BROOK LANE - OLTON,2023-05-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.18
723349,BROOK LANE - OLTON,2023-05-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-05-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.13
723349,BROOK LANE - OLTON,2023-05-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.42
723349,BROOK LANE - OLTON,2023-05-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-05-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-05-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
723349,BROOK LANE - OLTON,2023-05-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-05-07T10:50:00.000+00:00,transformer,,Temperature,C,27.4
723349,BROOK LANE - OLTON,2023-05-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
723349,BROOK LANE - OLTON,2023-05-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-05-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-05-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-05-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-05-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
723349,BROOK LANE - OLTON,2023-05-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
723349,BROOK LANE - OLTON,2023-05-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
723349,BROOK LANE - OLTON,2023-05-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-05-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
723349,BROOK LANE - OLTON,2023-05-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.42
723349,BROOK LANE - OLTON,2023-05-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-05-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-05-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
723349,BROOK LANE - OLTON,2023-05-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-05-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-05-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
723349,BROOK LANE - OLTON,2023-05-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.28
723349,BROOK LANE - OLTON,2023-05-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-05-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.19
723349,BROOK LANE - OLTON,2023-05-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-05-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
723349,BROOK LANE - OLTON,2023-05-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-05-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-05-07T10:40:00.000+00:00,transformer,,Temperature,C,27.4
723349,BROOK LANE - OLTON,2023-05-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-05-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
723349,BROOK LANE - OLTON,2023-05-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-05-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-05-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-05-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-05-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-05-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
723349,BROOK LANE - OLTON,2023-05-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
723349,BROOK LANE - OLTON,2023-05-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-05-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.19
723349,BROOK LANE - OLTON,2023-05-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-05-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
723349,BROOK LANE - OLTON,2023-05-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
723349,BROOK LANE - OLTON,2023-05-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-05-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-05-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-05-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.58
723349,BROOK LANE - OLTON,2023-05-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-05-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
723349,BROOK LANE - OLTON,2023-05-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-05-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
723349,BROOK LANE - OLTON,2023-05-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-05-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-05-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-05-07T10:30:00.000+00:00,transformer,,Temperature,C,27.4
723349,BROOK LANE - OLTON,2023-05-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-05-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-05-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-05-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-05-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-05-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-05-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-05-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-05-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
723349,BROOK LANE - OLTON,2023-05-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-05-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
723349,BROOK LANE - OLTON,2023-05-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-05-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
723349,BROOK LANE - OLTON,2023-05-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-05-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-05-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-05-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.28
723349,BROOK LANE - OLTON,2023-05-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-05-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.55
723349,BROOK LANE - OLTON,2023-05-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.48
723349,BROOK LANE - OLTON,2023-05-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.8
723349,BROOK LANE - OLTON,2023-05-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-05-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-05-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-05-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-05-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-05-07T10:20:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-05-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-05-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-05-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-05-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-05-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-05-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
723349,BROOK LANE - OLTON,2023-05-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-05-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
723349,BROOK LANE - OLTON,2023-05-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.48
723349,BROOK LANE - OLTON,2023-05-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
723349,BROOK LANE - OLTON,2023-05-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-05-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-05-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-05-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-05-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-05-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.77
723349,BROOK LANE - OLTON,2023-05-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
723349,BROOK LANE - OLTON,2023-05-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.85
723349,BROOK LANE - OLTON,2023-05-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.46
723349,BROOK LANE - OLTON,2023-05-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
