Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-05-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
723349,BROOK LANE - OLTON,2023-05-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-05-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
723349,BROOK LANE - OLTON,2023-05-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-05-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-05-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-05-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-05-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-05-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-05-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-05-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.82
723349,BROOK LANE - OLTON,2023-05-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-05-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
723349,BROOK LANE - OLTON,2023-05-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.78
723349,BROOK LANE - OLTON,2023-05-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-05-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-05-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-05-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
723349,BROOK LANE - OLTON,2023-05-07T06:50:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-05-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-05-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-05-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-05-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-05-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-05-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
723349,BROOK LANE - OLTON,2023-05-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-05-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-05-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.82
723349,BROOK LANE - OLTON,2023-05-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-05-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
723349,BROOK LANE - OLTON,2023-05-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.78
723349,BROOK LANE - OLTON,2023-05-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-05-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-05-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-05-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
723349,BROOK LANE - OLTON,2023-05-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-05-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-05-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.71
723349,BROOK LANE - OLTON,2023-05-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
723349,BROOK LANE - OLTON,2023-05-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-05-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-05-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-05-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-05-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-05-07T06:40:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-05-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-05-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
723349,BROOK LANE - OLTON,2023-05-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-05-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-05-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
723349,BROOK LANE - OLTON,2023-05-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-05-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-05-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-05-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
723349,BROOK LANE - OLTON,2023-05-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
723349,BROOK LANE - OLTON,2023-05-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-05-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-05-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-05-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-05-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-05-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-05-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-05-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
723349,BROOK LANE - OLTON,2023-05-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-05-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
723349,BROOK LANE - OLTON,2023-05-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.3
723349,BROOK LANE - OLTON,2023-05-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-05-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-05-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-05-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-07T06:30:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-05-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
723349,BROOK LANE - OLTON,2023-05-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-05-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-05-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-05-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
723349,BROOK LANE - OLTON,2023-05-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-05-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-05-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-05-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
723349,BROOK LANE - OLTON,2023-05-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-05-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
723349,BROOK LANE - OLTON,2023-05-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
723349,BROOK LANE - OLTON,2023-05-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-05-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-05-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-05-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-05-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-05-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
723349,BROOK LANE - OLTON,2023-05-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-05-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
723349,BROOK LANE - OLTON,2023-05-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.49
723349,BROOK LANE - OLTON,2023-05-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
723349,BROOK LANE - OLTON,2023-05-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-05-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-05-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-07T06:20:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-05-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-05-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-05-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-05-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-05-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
723349,BROOK LANE - OLTON,2023-05-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-05-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-05-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
723349,BROOK LANE - OLTON,2023-05-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-05-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
723349,BROOK LANE - OLTON,2023-05-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
723349,BROOK LANE - OLTON,2023-05-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
723349,BROOK LANE - OLTON,2023-05-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-05-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-05-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-05-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-05-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
723349,BROOK LANE - OLTON,2023-05-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-05-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
723349,BROOK LANE - OLTON,2023-05-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.92
723349,BROOK LANE - OLTON,2023-05-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
723349,BROOK LANE - OLTON,2023-05-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-05-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-07T06:10:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-05-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-05-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-05-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-05-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-05-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
723349,BROOK LANE - OLTON,2023-05-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-05-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-05-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-05-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
723349,BROOK LANE - OLTON,2023-05-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-05-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
723349,BROOK LANE - OLTON,2023-05-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
723349,BROOK LANE - OLTON,2023-05-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
723349,BROOK LANE - OLTON,2023-05-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-05-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-05-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-05-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
723349,BROOK LANE - OLTON,2023-05-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-05-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.22
723349,BROOK LANE - OLTON,2023-05-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.86
723349,BROOK LANE - OLTON,2023-05-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-05-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
723349,BROOK LANE - OLTON,2023-05-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-07T06:00:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-05-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-05-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-05-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-05-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-05-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
723349,BROOK LANE - OLTON,2023-05-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
723349,BROOK LANE - OLTON,2023-05-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-05-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-05-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
723349,BROOK LANE - OLTON,2023-05-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-05-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.22
723349,BROOK LANE - OLTON,2023-05-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
723349,BROOK LANE - OLTON,2023-05-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-05-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
723349,BROOK LANE - OLTON,2023-05-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-05-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-05-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
723349,BROOK LANE - OLTON,2023-05-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.92
723349,BROOK LANE - OLTON,2023-05-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.33
723349,BROOK LANE - OLTON,2023-05-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-05-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-05-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-07T05:50:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-05-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-05-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-05-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-05-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-05-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
723349,BROOK LANE - OLTON,2023-05-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-05-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-05-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-05-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
723349,BROOK LANE - OLTON,2023-05-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
723349,BROOK LANE - OLTON,2023-05-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
723349,BROOK LANE - OLTON,2023-05-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-05-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-05-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-05-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-05-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.66
723349,BROOK LANE - OLTON,2023-05-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.35
723349,BROOK LANE - OLTON,2023-05-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.36
723349,BROOK LANE - OLTON,2023-05-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-05-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-05-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-07T05:40:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-05-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-05-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-05-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-05-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-05-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
723349,BROOK LANE - OLTON,2023-05-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-05-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-05-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-05-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
723349,BROOK LANE - OLTON,2023-05-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
723349,BROOK LANE - OLTON,2023-05-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
723349,BROOK LANE - OLTON,2023-05-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-05-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-05-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-05-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-05-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
723349,BROOK LANE - OLTON,2023-05-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-05-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.57
723349,BROOK LANE - OLTON,2023-05-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.15
723349,BROOK LANE - OLTON,2023-05-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-05-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-05-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-05-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-07T05:30:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-05-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-05-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-05-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-05-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-05-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
723349,BROOK LANE - OLTON,2023-05-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-05-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-05-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-05-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
723349,BROOK LANE - OLTON,2023-05-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-05-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
723349,BROOK LANE - OLTON,2023-05-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
723349,BROOK LANE - OLTON,2023-05-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-05-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-05-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-05-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-05-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-05-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
723349,BROOK LANE - OLTON,2023-05-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-05-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.56
723349,BROOK LANE - OLTON,2023-05-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.34
723349,BROOK LANE - OLTON,2023-05-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-05-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-05-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-05-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-05-07T05:20:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-05-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-05-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-05-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723349,BROOK LANE - OLTON,2023-05-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
723349,BROOK LANE - OLTON,2023-05-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
723349,BROOK LANE - OLTON,2023-05-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
723349,BROOK LANE - OLTON,2023-05-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-05-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-05-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
723349,BROOK LANE - OLTON,2023-05-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-05-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
723349,BROOK LANE - OLTON,2023-05-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
723349,BROOK LANE - OLTON,2023-05-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
723349,BROOK LANE - OLTON,2023-05-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-05-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-05-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-05-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-05-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-05-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
723349,BROOK LANE - OLTON,2023-05-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.53
723349,BROOK LANE - OLTON,2023-05-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.7
723349,BROOK LANE - OLTON,2023-05-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-05-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-05-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-05-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-07T05:10:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-05-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-05-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
723349,BROOK LANE - OLTON,2023-05-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-05-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
723349,BROOK LANE - OLTON,2023-05-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
723349,BROOK LANE - OLTON,2023-05-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
723349,BROOK LANE - OLTON,2023-05-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-05-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-05-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
723349,BROOK LANE - OLTON,2023-05-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
723349,BROOK LANE - OLTON,2023-05-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
723349,BROOK LANE - OLTON,2023-05-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
723349,BROOK LANE - OLTON,2023-05-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-05-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-05-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-05-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-05-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
723349,BROOK LANE - OLTON,2023-05-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.14
723349,BROOK LANE - OLTON,2023-05-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.86
723349,BROOK LANE - OLTON,2023-05-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-05-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-05-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-05-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-05-07T05:00:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-05-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-05-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
723349,BROOK LANE - OLTON,2023-05-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723349,BROOK LANE - OLTON,2023-05-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
723349,BROOK LANE - OLTON,2023-05-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
723349,BROOK LANE - OLTON,2023-05-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
723349,BROOK LANE - OLTON,2023-05-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-05-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-05-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
723349,BROOK LANE - OLTON,2023-05-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
723349,BROOK LANE - OLTON,2023-05-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
723349,BROOK LANE - OLTON,2023-05-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-05-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-05-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-05-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-05-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-05-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-05-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
723349,BROOK LANE - OLTON,2023-05-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-05-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.13
723349,BROOK LANE - OLTON,2023-05-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.76
723349,BROOK LANE - OLTON,2023-05-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-05-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-05-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-07T04:50:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-05-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-05-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
723349,BROOK LANE - OLTON,2023-05-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-05-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
723349,BROOK LANE - OLTON,2023-05-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
723349,BROOK LANE - OLTON,2023-05-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
723349,BROOK LANE - OLTON,2023-05-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-05-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-05-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
723349,BROOK LANE - OLTON,2023-05-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-05-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
723349,BROOK LANE - OLTON,2023-05-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
723349,BROOK LANE - OLTON,2023-05-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-05-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-05-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-05-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-05-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.27
723349,BROOK LANE - OLTON,2023-05-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-05-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.06
723349,BROOK LANE - OLTON,2023-05-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-05-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-05-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-05-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-05-07T04:40:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-05-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723349,BROOK LANE - OLTON,2023-05-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
723349,BROOK LANE - OLTON,2023-05-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723349,BROOK LANE - OLTON,2023-05-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
723349,BROOK LANE - OLTON,2023-05-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
723349,BROOK LANE - OLTON,2023-05-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
723349,BROOK LANE - OLTON,2023-05-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-05-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-05-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
723349,BROOK LANE - OLTON,2023-05-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-05-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.06
723349,BROOK LANE - OLTON,2023-05-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-05-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-05-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-05-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-05-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-05-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-05-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
723349,BROOK LANE - OLTON,2023-05-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-05-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.84
723349,BROOK LANE - OLTON,2023-05-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.99
723349,BROOK LANE - OLTON,2023-05-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-05-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
723349,BROOK LANE - OLTON,2023-05-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-05-07T04:30:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-05-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723349,BROOK LANE - OLTON,2023-05-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
723349,BROOK LANE - OLTON,2023-05-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
723349,BROOK LANE - OLTON,2023-05-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
723349,BROOK LANE - OLTON,2023-05-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
723349,BROOK LANE - OLTON,2023-05-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
723349,BROOK LANE - OLTON,2023-05-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-05-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-05-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
723349,BROOK LANE - OLTON,2023-05-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-05-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
723349,BROOK LANE - OLTON,2023-05-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
723349,BROOK LANE - OLTON,2023-05-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-05-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
723349,BROOK LANE - OLTON,2023-05-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-05-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-05-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-05-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
723349,BROOK LANE - OLTON,2023-05-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-05-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.29
723349,BROOK LANE - OLTON,2023-05-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.91
723349,BROOK LANE - OLTON,2023-05-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
723349,BROOK LANE - OLTON,2023-05-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-05-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-07T04:20:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-05-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723349,BROOK LANE - OLTON,2023-05-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
723349,BROOK LANE - OLTON,2023-05-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-05-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
723349,BROOK LANE - OLTON,2023-05-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
723349,BROOK LANE - OLTON,2023-05-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
723349,BROOK LANE - OLTON,2023-05-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-05-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-05-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
723349,BROOK LANE - OLTON,2023-05-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-05-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
723349,BROOK LANE - OLTON,2023-05-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
723349,BROOK LANE - OLTON,2023-05-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
723349,BROOK LANE - OLTON,2023-05-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-05-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
723349,BROOK LANE - OLTON,2023-05-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-05-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
723349,BROOK LANE - OLTON,2023-05-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-05-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.84
723349,BROOK LANE - OLTON,2023-05-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.43
723349,BROOK LANE - OLTON,2023-05-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-05-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-05-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-05-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
723349,BROOK LANE - OLTON,2023-05-07T04:10:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-05-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723349,BROOK LANE - OLTON,2023-05-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
723349,BROOK LANE - OLTON,2023-05-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723349,BROOK LANE - OLTON,2023-05-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
723349,BROOK LANE - OLTON,2023-05-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
723349,BROOK LANE - OLTON,2023-05-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
723349,BROOK LANE - OLTON,2023-05-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
723349,BROOK LANE - OLTON,2023-05-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-05-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
723349,BROOK LANE - OLTON,2023-05-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-05-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
723349,BROOK LANE - OLTON,2023-05-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
723349,BROOK LANE - OLTON,2023-05-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-05-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-05-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
723349,BROOK LANE - OLTON,2023-05-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
723349,BROOK LANE - OLTON,2023-05-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-05-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-05-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
723349,BROOK LANE - OLTON,2023-05-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-05-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.61
723349,BROOK LANE - OLTON,2023-05-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-05-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-05-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-05-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-05-07T04:00:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-05-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723349,BROOK LANE - OLTON,2023-05-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-05-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-05-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
723349,BROOK LANE - OLTON,2023-05-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
723349,BROOK LANE - OLTON,2023-05-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
723349,BROOK LANE - OLTON,2023-05-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-05-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-05-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
723349,BROOK LANE - OLTON,2023-05-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-05-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
723349,BROOK LANE - OLTON,2023-05-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-05-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-05-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-05-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-05-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-05-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-05-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
723349,BROOK LANE - OLTON,2023-05-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.85
723349,BROOK LANE - OLTON,2023-05-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.32
723349,BROOK LANE - OLTON,2023-05-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-05-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
723349,BROOK LANE - OLTON,2023-05-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-07T03:50:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-05-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723349,BROOK LANE - OLTON,2023-05-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
723349,BROOK LANE - OLTON,2023-05-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723349,BROOK LANE - OLTON,2023-05-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-05-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
723349,BROOK LANE - OLTON,2023-05-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
723349,BROOK LANE - OLTON,2023-05-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-05-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-05-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
723349,BROOK LANE - OLTON,2023-05-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
723349,BROOK LANE - OLTON,2023-05-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
723349,BROOK LANE - OLTON,2023-05-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-05-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
723349,BROOK LANE - OLTON,2023-05-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-05-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-05-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
