Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-05-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.06
723349,BROOK LANE - OLTON,2023-05-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-05-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-05-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
723349,BROOK LANE - OLTON,2023-05-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-05-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.19
723349,BROOK LANE - OLTON,2023-05-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
723349,BROOK LANE - OLTON,2023-05-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
723349,BROOK LANE - OLTON,2023-05-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-05-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
723349,BROOK LANE - OLTON,2023-05-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-05-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-05-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-05-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
723349,BROOK LANE - OLTON,2023-05-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-05-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.41
723349,BROOK LANE - OLTON,2023-05-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.67
723349,BROOK LANE - OLTON,2023-05-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,117.7
723349,BROOK LANE - OLTON,2023-05-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-05-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.5
723349,BROOK LANE - OLTON,2023-05-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-07T00:20:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-05-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-05-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
723349,BROOK LANE - OLTON,2023-05-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-05-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
723349,BROOK LANE - OLTON,2023-05-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
723349,BROOK LANE - OLTON,2023-05-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.42
723349,BROOK LANE - OLTON,2023-05-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-05-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-05-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
723349,BROOK LANE - OLTON,2023-05-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-05-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.41
723349,BROOK LANE - OLTON,2023-05-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
723349,BROOK LANE - OLTON,2023-05-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
723349,BROOK LANE - OLTON,2023-05-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-05-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
723349,BROOK LANE - OLTON,2023-05-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-05-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-05-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
723349,BROOK LANE - OLTON,2023-05-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.38
723349,BROOK LANE - OLTON,2023-05-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.07
723349,BROOK LANE - OLTON,2023-05-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-05-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.6
723349,BROOK LANE - OLTON,2023-05-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-07T00:10:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-05-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
723349,BROOK LANE - OLTON,2023-05-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
723349,BROOK LANE - OLTON,2023-05-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-05-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
723349,BROOK LANE - OLTON,2023-05-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
723349,BROOK LANE - OLTON,2023-05-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.11
723349,BROOK LANE - OLTON,2023-05-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-05-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-05-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
723349,BROOK LANE - OLTON,2023-05-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.38
723349,BROOK LANE - OLTON,2023-05-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
723349,BROOK LANE - OLTON,2023-05-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-05-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
723349,BROOK LANE - OLTON,2023-05-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-05-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-05-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
723349,BROOK LANE - OLTON,2023-05-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.51
723349,BROOK LANE - OLTON,2023-05-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.06
723349,BROOK LANE - OLTON,2023-05-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.6
723349,BROOK LANE - OLTON,2023-05-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.1
723349,BROOK LANE - OLTON,2023-05-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-07T00:00:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-05-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-05-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
723349,BROOK LANE - OLTON,2023-05-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-05-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
723349,BROOK LANE - OLTON,2023-05-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
723349,BROOK LANE - OLTON,2023-05-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.0
723349,BROOK LANE - OLTON,2023-05-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-05-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-05-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
723349,BROOK LANE - OLTON,2023-05-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.51
723349,BROOK LANE - OLTON,2023-05-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
723349,BROOK LANE - OLTON,2023-05-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
723349,BROOK LANE - OLTON,2023-05-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
723349,BROOK LANE - OLTON,2023-05-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-05-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-05-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
723349,BROOK LANE - OLTON,2023-05-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
723349,BROOK LANE - OLTON,2023-05-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.9
723349,BROOK LANE - OLTON,2023-05-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-05-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
723349,BROOK LANE - OLTON,2023-05-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-08T23:50:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-05-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-05-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-05-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-05-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
723349,BROOK LANE - OLTON,2023-05-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723349,BROOK LANE - OLTON,2023-05-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
723349,BROOK LANE - OLTON,2023-05-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-05-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-05-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
723349,BROOK LANE - OLTON,2023-05-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
723349,BROOK LANE - OLTON,2023-05-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
723349,BROOK LANE - OLTON,2023-05-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-05-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
723349,BROOK LANE - OLTON,2023-05-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-05-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-05-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
723349,BROOK LANE - OLTON,2023-05-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
723349,BROOK LANE - OLTON,2023-05-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.98
723349,BROOK LANE - OLTON,2023-05-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-05-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
723349,BROOK LANE - OLTON,2023-05-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-08T23:40:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-05-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-05-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-05-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-05-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
723349,BROOK LANE - OLTON,2023-05-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-05-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-05-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-05-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-05-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
723349,BROOK LANE - OLTON,2023-05-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
723349,BROOK LANE - OLTON,2023-05-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
723349,BROOK LANE - OLTON,2023-05-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-05-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
723349,BROOK LANE - OLTON,2023-05-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-05-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-05-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
723349,BROOK LANE - OLTON,2023-05-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-05-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
723349,BROOK LANE - OLTON,2023-05-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.81
723349,BROOK LANE - OLTON,2023-05-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-05-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-05-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-05-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-08T23:30:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-05-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-05-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
723349,BROOK LANE - OLTON,2023-05-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-05-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
723349,BROOK LANE - OLTON,2023-05-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
723349,BROOK LANE - OLTON,2023-05-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
723349,BROOK LANE - OLTON,2023-05-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-05-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-05-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
723349,BROOK LANE - OLTON,2023-05-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-05-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
723349,BROOK LANE - OLTON,2023-05-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
723349,BROOK LANE - OLTON,2023-05-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-05-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-05-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-05-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-05-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-05-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
723349,BROOK LANE - OLTON,2023-05-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-05-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
723349,BROOK LANE - OLTON,2023-05-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.69
723349,BROOK LANE - OLTON,2023-05-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-05-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-05-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-05-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-08T23:20:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-05-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-05-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
723349,BROOK LANE - OLTON,2023-05-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-05-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
723349,BROOK LANE - OLTON,2023-05-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
723349,BROOK LANE - OLTON,2023-05-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
723349,BROOK LANE - OLTON,2023-05-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-05-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-05-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
723349,BROOK LANE - OLTON,2023-05-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-05-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
723349,BROOK LANE - OLTON,2023-05-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
723349,BROOK LANE - OLTON,2023-05-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-05-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-05-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-05-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-05-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-05-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.25
723349,BROOK LANE - OLTON,2023-05-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-05-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
723349,BROOK LANE - OLTON,2023-05-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.8
723349,BROOK LANE - OLTON,2023-05-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-05-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-05-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-08T23:10:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-05-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
723349,BROOK LANE - OLTON,2023-05-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.93
723349,BROOK LANE - OLTON,2023-05-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-05-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.03
723349,BROOK LANE - OLTON,2023-05-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723349,BROOK LANE - OLTON,2023-05-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.92
723349,BROOK LANE - OLTON,2023-05-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-05-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-05-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
723349,BROOK LANE - OLTON,2023-05-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-05-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
723349,BROOK LANE - OLTON,2023-05-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
723349,BROOK LANE - OLTON,2023-05-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-05-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-05-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-05-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-05-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.42
723349,BROOK LANE - OLTON,2023-05-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
723349,BROOK LANE - OLTON,2023-05-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.87
723349,BROOK LANE - OLTON,2023-05-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-05-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-05-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-05-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-08T23:00:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-05-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-05-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.09
723349,BROOK LANE - OLTON,2023-05-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-05-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.76
723349,BROOK LANE - OLTON,2023-05-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-05-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.93
723349,BROOK LANE - OLTON,2023-05-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-05-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-05-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
723349,BROOK LANE - OLTON,2023-05-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
723349,BROOK LANE - OLTON,2023-05-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
723349,BROOK LANE - OLTON,2023-05-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-05-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-05-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-05-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-05-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-05-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.45
723349,BROOK LANE - OLTON,2023-05-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-05-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
723349,BROOK LANE - OLTON,2023-05-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.88
723349,BROOK LANE - OLTON,2023-05-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-05-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
723349,BROOK LANE - OLTON,2023-05-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-08T22:50:00.000+00:00,transformer,,Temperature,C,26.9
723349,BROOK LANE - OLTON,2023-05-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-05-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.68
723349,BROOK LANE - OLTON,2023-05-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-05-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.48
723349,BROOK LANE - OLTON,2023-05-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-05-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.69
723349,BROOK LANE - OLTON,2023-05-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-05-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-05-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
723349,BROOK LANE - OLTON,2023-05-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-05-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
723349,BROOK LANE - OLTON,2023-05-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
723349,BROOK LANE - OLTON,2023-05-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-05-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
723349,BROOK LANE - OLTON,2023-05-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-05-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-05-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.34
723349,BROOK LANE - OLTON,2023-05-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-05-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
723349,BROOK LANE - OLTON,2023-05-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.57
723349,BROOK LANE - OLTON,2023-05-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-05-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-05-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-08T22:40:00.000+00:00,transformer,,Temperature,C,26.9
723349,BROOK LANE - OLTON,2023-05-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-05-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
723349,BROOK LANE - OLTON,2023-05-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-05-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
723349,BROOK LANE - OLTON,2023-05-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723349,BROOK LANE - OLTON,2023-05-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.22
723349,BROOK LANE - OLTON,2023-05-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-05-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-05-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
723349,BROOK LANE - OLTON,2023-05-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-05-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
723349,BROOK LANE - OLTON,2023-05-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
723349,BROOK LANE - OLTON,2023-05-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-05-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-05-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-05-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-05-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.54
723349,BROOK LANE - OLTON,2023-05-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-05-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
723349,BROOK LANE - OLTON,2023-05-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.79
723349,BROOK LANE - OLTON,2023-05-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-05-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-05-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-05-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-08T22:30:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-05-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-05-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
723349,BROOK LANE - OLTON,2023-05-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-05-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
723349,BROOK LANE - OLTON,2023-05-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-05-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.08
723349,BROOK LANE - OLTON,2023-05-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-05-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-05-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
723349,BROOK LANE - OLTON,2023-05-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-05-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
723349,BROOK LANE - OLTON,2023-05-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
723349,BROOK LANE - OLTON,2023-05-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-05-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-05-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-05-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-05-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-05-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
723349,BROOK LANE - OLTON,2023-05-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-05-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
723349,BROOK LANE - OLTON,2023-05-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.82
723349,BROOK LANE - OLTON,2023-05-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-05-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-05-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-08T22:20:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-05-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-05-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
723349,BROOK LANE - OLTON,2023-05-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-05-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
723349,BROOK LANE - OLTON,2023-05-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-05-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
723349,BROOK LANE - OLTON,2023-05-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-05-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-05-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
723349,BROOK LANE - OLTON,2023-05-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-05-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
723349,BROOK LANE - OLTON,2023-05-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
723349,BROOK LANE - OLTON,2023-05-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-05-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-05-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-05-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-05-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
723349,BROOK LANE - OLTON,2023-05-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-05-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
723349,BROOK LANE - OLTON,2023-05-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.46
723349,BROOK LANE - OLTON,2023-05-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-05-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-05-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-05-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-05-08T22:10:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-05-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-05-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-05-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-05-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
723349,BROOK LANE - OLTON,2023-05-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-05-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
723349,BROOK LANE - OLTON,2023-05-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-05-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-05-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
723349,BROOK LANE - OLTON,2023-05-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-05-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
723349,BROOK LANE - OLTON,2023-05-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
723349,BROOK LANE - OLTON,2023-05-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-05-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-05-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-05-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-05-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-05-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-05-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.59
723349,BROOK LANE - OLTON,2023-05-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-05-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
723349,BROOK LANE - OLTON,2023-05-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-05-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-05-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-05-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-05-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-08T22:00:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-05-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-05-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-05-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-05-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-05-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-05-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-05-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-05-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
723349,BROOK LANE - OLTON,2023-05-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-05-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
723349,BROOK LANE - OLTON,2023-05-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-05-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-05-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-05-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-05-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
723349,BROOK LANE - OLTON,2023-05-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-05-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.31
723349,BROOK LANE - OLTON,2023-05-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-05-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
723349,BROOK LANE - OLTON,2023-05-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-05-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-05-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-05-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-05-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-08T21:50:00.000+00:00,transformer,,Temperature,C,27.2
723349,BROOK LANE - OLTON,2023-05-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
723349,BROOK LANE - OLTON,2023-05-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-05-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
723349,BROOK LANE - OLTON,2023-05-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-05-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.26
723349,BROOK LANE - OLTON,2023-05-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
723349,BROOK LANE - OLTON,2023-05-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-05-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
723349,BROOK LANE - OLTON,2023-05-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-05-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
723349,BROOK LANE - OLTON,2023-05-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-05-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-05-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-05-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-05-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
723349,BROOK LANE - OLTON,2023-05-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-05-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.67
723349,BROOK LANE - OLTON,2023-05-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-05-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
723349,BROOK LANE - OLTON,2023-05-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.43
723349,BROOK LANE - OLTON,2023-05-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-05-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
723349,BROOK LANE - OLTON,2023-05-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-08T21:40:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-05-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
723349,BROOK LANE - OLTON,2023-05-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-05-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.88
723349,BROOK LANE - OLTON,2023-05-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-05-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.48
723349,BROOK LANE - OLTON,2023-05-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
723349,BROOK LANE - OLTON,2023-05-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-05-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
723349,BROOK LANE - OLTON,2023-05-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-05-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
723349,BROOK LANE - OLTON,2023-05-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
723349,BROOK LANE - OLTON,2023-05-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-05-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
723349,BROOK LANE - OLTON,2023-05-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
723349,BROOK LANE - OLTON,2023-05-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-05-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.21
723349,BROOK LANE - OLTON,2023-05-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-05-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
723349,BROOK LANE - OLTON,2023-05-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-05-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-05-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
723349,BROOK LANE - OLTON,2023-05-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-05-08T21:30:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-05-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
723349,BROOK LANE - OLTON,2023-05-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-05-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
723349,BROOK LANE - OLTON,2023-05-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-05-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.82
723349,BROOK LANE - OLTON,2023-05-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
723349,BROOK LANE - OLTON,2023-05-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-05-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.21
723349,BROOK LANE - OLTON,2023-05-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-05-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
723349,BROOK LANE - OLTON,2023-05-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-05-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-05-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
723349,BROOK LANE - OLTON,2023-05-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-05-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
723349,BROOK LANE - OLTON,2023-05-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-05-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.83
723349,BROOK LANE - OLTON,2023-05-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-05-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
723349,BROOK LANE - OLTON,2023-05-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-05-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-05-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-05-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-05-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-05-08T21:20:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-05-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
723349,BROOK LANE - OLTON,2023-05-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-05-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
723349,BROOK LANE - OLTON,2023-05-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-05-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.74
723349,BROOK LANE - OLTON,2023-05-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
723349,BROOK LANE - OLTON,2023-05-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-05-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
723349,BROOK LANE - OLTON,2023-05-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-05-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
723349,BROOK LANE - OLTON,2023-05-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-05-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-05-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-05-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-05-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-05-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
