Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-05-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.19
723349,BROOK LANE - OLTON,2023-05-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-05-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
723349,BROOK LANE - OLTON,2023-05-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-05-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-05-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-05-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-05-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-05-08T21:10:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-05-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
723349,BROOK LANE - OLTON,2023-05-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
723349,BROOK LANE - OLTON,2023-05-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.12
723349,BROOK LANE - OLTON,2023-05-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
723349,BROOK LANE - OLTON,2023-05-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-05-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
723349,BROOK LANE - OLTON,2023-05-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-05-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
723349,BROOK LANE - OLTON,2023-05-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-05-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-05-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-05-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-05-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-05-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
723349,BROOK LANE - OLTON,2023-05-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-05-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.67
723349,BROOK LANE - OLTON,2023-05-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-05-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
723349,BROOK LANE - OLTON,2023-05-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-05-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
723349,BROOK LANE - OLTON,2023-05-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-05-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-05-08T21:00:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-05-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
723349,BROOK LANE - OLTON,2023-05-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
723349,BROOK LANE - OLTON,2023-05-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
723349,BROOK LANE - OLTON,2023-05-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
723349,BROOK LANE - OLTON,2023-05-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-05-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
723349,BROOK LANE - OLTON,2023-05-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-05-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
723349,BROOK LANE - OLTON,2023-05-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-05-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
723349,BROOK LANE - OLTON,2023-05-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-05-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-05-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
723349,BROOK LANE - OLTON,2023-05-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-05-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.22
723349,BROOK LANE - OLTON,2023-05-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-05-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
723349,BROOK LANE - OLTON,2023-05-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-05-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-05-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-05-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-05-08T20:50:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-05-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
723349,BROOK LANE - OLTON,2023-05-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
723349,BROOK LANE - OLTON,2023-05-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
723349,BROOK LANE - OLTON,2023-05-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-05-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-05-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
723349,BROOK LANE - OLTON,2023-05-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-05-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
723349,BROOK LANE - OLTON,2023-05-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-05-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-05-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-05-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-05-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.04
723349,BROOK LANE - OLTON,2023-05-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.43
723349,BROOK LANE - OLTON,2023-05-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-05-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
723349,BROOK LANE - OLTON,2023-05-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-05-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-05-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-05-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-05-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-05-08T20:40:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-05-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
723349,BROOK LANE - OLTON,2023-05-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
723349,BROOK LANE - OLTON,2023-05-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-05-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
723349,BROOK LANE - OLTON,2023-05-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
723349,BROOK LANE - OLTON,2023-05-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
723349,BROOK LANE - OLTON,2023-05-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-05-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
723349,BROOK LANE - OLTON,2023-05-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-05-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-05-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-05-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-05-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-05-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.51
723349,BROOK LANE - OLTON,2023-05-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-05-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.76
723349,BROOK LANE - OLTON,2023-05-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.27
723349,BROOK LANE - OLTON,2023-05-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.5
723349,BROOK LANE - OLTON,2023-05-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-05-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
723349,BROOK LANE - OLTON,2023-05-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-05-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-05-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-05-08T20:30:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-05-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-05-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
723349,BROOK LANE - OLTON,2023-05-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
723349,BROOK LANE - OLTON,2023-05-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
723349,BROOK LANE - OLTON,2023-05-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-05-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
723349,BROOK LANE - OLTON,2023-05-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
723349,BROOK LANE - OLTON,2023-05-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
723349,BROOK LANE - OLTON,2023-05-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-05-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
723349,BROOK LANE - OLTON,2023-05-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-05-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-05-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-05-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
723349,BROOK LANE - OLTON,2023-05-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-05-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.63
723349,BROOK LANE - OLTON,2023-05-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-05-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.33
723349,BROOK LANE - OLTON,2023-05-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-05-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-05-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-05-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-05-08T20:20:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-05-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
723349,BROOK LANE - OLTON,2023-05-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
723349,BROOK LANE - OLTON,2023-05-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-05-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
723349,BROOK LANE - OLTON,2023-05-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
723349,BROOK LANE - OLTON,2023-05-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-05-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
723349,BROOK LANE - OLTON,2023-05-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-05-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
723349,BROOK LANE - OLTON,2023-05-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-05-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-05-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-05-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-05-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.9
723349,BROOK LANE - OLTON,2023-05-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-05-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.77
723349,BROOK LANE - OLTON,2023-05-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-05-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.33
723349,BROOK LANE - OLTON,2023-05-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-05-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
723349,BROOK LANE - OLTON,2023-05-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-05-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-05-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-05-08T20:10:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-05-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-05-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-05-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-05-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
723349,BROOK LANE - OLTON,2023-05-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
723349,BROOK LANE - OLTON,2023-05-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-05-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
723349,BROOK LANE - OLTON,2023-05-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-05-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
723349,BROOK LANE - OLTON,2023-05-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-05-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
723349,BROOK LANE - OLTON,2023-05-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-05-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-05-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-05-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
723349,BROOK LANE - OLTON,2023-05-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-05-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.66
723349,BROOK LANE - OLTON,2023-05-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-05-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.86
723349,BROOK LANE - OLTON,2023-05-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-05-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-05-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-05-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-05-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-05-08T20:00:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-05-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-05-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
723349,BROOK LANE - OLTON,2023-05-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-05-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
723349,BROOK LANE - OLTON,2023-05-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
723349,BROOK LANE - OLTON,2023-05-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-05-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
723349,BROOK LANE - OLTON,2023-05-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-05-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
723349,BROOK LANE - OLTON,2023-05-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-05-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-05-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-05-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-05-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-05-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-05-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-05-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.43
723349,BROOK LANE - OLTON,2023-05-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-05-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.42
723349,BROOK LANE - OLTON,2023-05-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-05-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-05-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-05-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-05-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-05-08T19:50:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-05-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-05-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-05-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
723349,BROOK LANE - OLTON,2023-05-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-05-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-05-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
723349,BROOK LANE - OLTON,2023-05-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-05-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
723349,BROOK LANE - OLTON,2023-05-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-05-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-05-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-05-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-05-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-05-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.5
723349,BROOK LANE - OLTON,2023-05-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-05-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.73
723349,BROOK LANE - OLTON,2023-05-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-05-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.63
723349,BROOK LANE - OLTON,2023-05-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-05-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-05-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-05-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-05-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-05-08T19:40:00.000+00:00,transformer,,Temperature,C,27.2
723349,BROOK LANE - OLTON,2023-05-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-05-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-05-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-05-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
723349,BROOK LANE - OLTON,2023-05-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-05-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
723349,BROOK LANE - OLTON,2023-05-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-05-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
723349,BROOK LANE - OLTON,2023-05-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-05-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-05-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-05-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-05-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-05-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.15
723349,BROOK LANE - OLTON,2023-05-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-05-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.63
723349,BROOK LANE - OLTON,2023-05-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-05-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
723349,BROOK LANE - OLTON,2023-05-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-05-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-05-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-05-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-05-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-05-08T19:30:00.000+00:00,transformer,,Temperature,C,27.2
723349,BROOK LANE - OLTON,2023-05-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-05-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-05-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
723349,BROOK LANE - OLTON,2023-05-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
723349,BROOK LANE - OLTON,2023-05-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-05-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
723349,BROOK LANE - OLTON,2023-05-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-05-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
723349,BROOK LANE - OLTON,2023-05-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-05-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-05-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-05-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-05-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-05-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
723349,BROOK LANE - OLTON,2023-05-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-05-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.21
723349,BROOK LANE - OLTON,2023-05-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-05-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
723349,BROOK LANE - OLTON,2023-05-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-05-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-05-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
723349,BROOK LANE - OLTON,2023-05-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-05-08T19:20:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-05-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-05-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-05-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
723349,BROOK LANE - OLTON,2023-05-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
723349,BROOK LANE - OLTON,2023-05-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-05-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.21
723349,BROOK LANE - OLTON,2023-05-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-05-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
723349,BROOK LANE - OLTON,2023-05-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-05-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-05-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
723349,BROOK LANE - OLTON,2023-05-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-05-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
723349,BROOK LANE - OLTON,2023-05-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-05-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.57
723349,BROOK LANE - OLTON,2023-05-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-05-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
723349,BROOK LANE - OLTON,2023-05-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.47
723349,BROOK LANE - OLTON,2023-05-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-05-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-05-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-05-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-05-08T19:10:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-05-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
723349,BROOK LANE - OLTON,2023-05-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-05-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-05-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
723349,BROOK LANE - OLTON,2023-05-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-05-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
723349,BROOK LANE - OLTON,2023-05-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-05-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
723349,BROOK LANE - OLTON,2023-05-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
723349,BROOK LANE - OLTON,2023-05-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-05-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-05-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
723349,BROOK LANE - OLTON,2023-05-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-05-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.68
723349,BROOK LANE - OLTON,2023-05-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-05-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.73
723349,BROOK LANE - OLTON,2023-05-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-05-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.6
723349,BROOK LANE - OLTON,2023-05-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.97
723349,BROOK LANE - OLTON,2023-05-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-05-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-05-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-05-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-05-08T19:00:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-05-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-05-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-05-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-05-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
723349,BROOK LANE - OLTON,2023-05-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-05-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
723349,BROOK LANE - OLTON,2023-05-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-05-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
723349,BROOK LANE - OLTON,2023-05-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
723349,BROOK LANE - OLTON,2023-05-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-05-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-05-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-05-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-05-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.76
723349,BROOK LANE - OLTON,2023-05-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-05-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.56
723349,BROOK LANE - OLTON,2023-05-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-05-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.6
723349,BROOK LANE - OLTON,2023-05-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.48
723349,BROOK LANE - OLTON,2023-05-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-05-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-05-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-05-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
723349,BROOK LANE - OLTON,2023-05-08T18:50:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-05-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-05-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-05-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
723349,BROOK LANE - OLTON,2023-05-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
723349,BROOK LANE - OLTON,2023-05-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-05-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.56
723349,BROOK LANE - OLTON,2023-05-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-05-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
723349,BROOK LANE - OLTON,2023-05-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.48
723349,BROOK LANE - OLTON,2023-05-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-05-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-05-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-05-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
723349,BROOK LANE - OLTON,2023-05-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.17
723349,BROOK LANE - OLTON,2023-05-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-05-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.31
723349,BROOK LANE - OLTON,2023-05-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-05-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
723349,BROOK LANE - OLTON,2023-05-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.08
723349,BROOK LANE - OLTON,2023-05-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-05-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-05-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-05-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-05-08T18:40:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-05-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-05-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-05-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-05-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
723349,BROOK LANE - OLTON,2023-05-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-05-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.31
723349,BROOK LANE - OLTON,2023-05-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-05-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
723349,BROOK LANE - OLTON,2023-05-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.08
723349,BROOK LANE - OLTON,2023-05-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
723349,BROOK LANE - OLTON,2023-05-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-05-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-05-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-05-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.22
723349,BROOK LANE - OLTON,2023-05-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-05-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.73
723349,BROOK LANE - OLTON,2023-05-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-05-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.24
723349,BROOK LANE - OLTON,2023-05-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.49
723349,BROOK LANE - OLTON,2023-05-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-05-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-05-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-05-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
723349,BROOK LANE - OLTON,2023-05-08T18:30:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-05-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-05-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-05-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-05-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
723349,BROOK LANE - OLTON,2023-05-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-05-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.73
723349,BROOK LANE - OLTON,2023-05-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
723349,BROOK LANE - OLTON,2023-05-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
723349,BROOK LANE - OLTON,2023-05-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.49
723349,BROOK LANE - OLTON,2023-05-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-05-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-05-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-05-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
723349,BROOK LANE - OLTON,2023-05-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.35
723349,BROOK LANE - OLTON,2023-05-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-05-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.93
723349,BROOK LANE - OLTON,2023-05-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-05-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.59
723349,BROOK LANE - OLTON,2023-05-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.31
723349,BROOK LANE - OLTON,2023-05-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-05-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-05-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-05-08T18:20:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-05-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-05-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-05-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-05-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
723349,BROOK LANE - OLTON,2023-05-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-05-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.93
723349,BROOK LANE - OLTON,2023-05-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-05-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
723349,BROOK LANE - OLTON,2023-05-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.31
723349,BROOK LANE - OLTON,2023-05-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-05-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-05-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-05-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.55
723349,BROOK LANE - OLTON,2023-05-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-05-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.68
723349,BROOK LANE - OLTON,2023-05-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-05-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
723349,BROOK LANE - OLTON,2023-05-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.57
723349,BROOK LANE - OLTON,2023-05-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-05-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-05-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-05-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-05-08T18:10:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-05-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-05-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-05-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-05-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
723349,BROOK LANE - OLTON,2023-05-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-05-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.68
723349,BROOK LANE - OLTON,2023-05-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-05-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
723349,BROOK LANE - OLTON,2023-05-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.57
723349,BROOK LANE - OLTON,2023-05-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-05-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-05-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-05-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-05-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
723349,BROOK LANE - OLTON,2023-05-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-05-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.8
723349,BROOK LANE - OLTON,2023-05-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-05-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
723349,BROOK LANE - OLTON,2023-05-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.52
723349,BROOK LANE - OLTON,2023-05-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
723349,BROOK LANE - OLTON,2023-05-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-05-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
723349,BROOK LANE - OLTON,2023-05-08T18:00:00.000+00:00,transformer,,Temperature,C,26.9
723349,BROOK LANE - OLTON,2023-05-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
