Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-05-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-05-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
723349,BROOK LANE - OLTON,2023-05-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-05-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.8
723349,BROOK LANE - OLTON,2023-05-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-05-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
723349,BROOK LANE - OLTON,2023-05-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.52
723349,BROOK LANE - OLTON,2023-05-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
723349,BROOK LANE - OLTON,2023-05-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-05-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
723349,BROOK LANE - OLTON,2023-05-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.61
723349,BROOK LANE - OLTON,2023-05-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-05-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.28
723349,BROOK LANE - OLTON,2023-05-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.85
723349,BROOK LANE - OLTON,2023-05-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
723349,BROOK LANE - OLTON,2023-05-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.25
723349,BROOK LANE - OLTON,2023-05-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-05-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-05-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-05-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-05-08T17:50:00.000+00:00,transformer,,Temperature,C,26.9
723349,BROOK LANE - OLTON,2023-05-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-05-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-05-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
723349,BROOK LANE - OLTON,2023-05-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
723349,BROOK LANE - OLTON,2023-05-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-05-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.28
723349,BROOK LANE - OLTON,2023-05-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
723349,BROOK LANE - OLTON,2023-05-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.06
723349,BROOK LANE - OLTON,2023-05-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
723349,BROOK LANE - OLTON,2023-05-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-05-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-05-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-05-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-05-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.95
723349,BROOK LANE - OLTON,2023-05-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-05-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.52
723349,BROOK LANE - OLTON,2023-05-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-05-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
723349,BROOK LANE - OLTON,2023-05-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-05-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-05-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-05-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-05-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-05-08T17:40:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-05-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-05-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-05-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
723349,BROOK LANE - OLTON,2023-05-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
723349,BROOK LANE - OLTON,2023-05-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-05-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
723349,BROOK LANE - OLTON,2023-05-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-05-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
723349,BROOK LANE - OLTON,2023-05-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-05-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-05-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-05-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-05-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-05-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.94
723349,BROOK LANE - OLTON,2023-05-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
723349,BROOK LANE - OLTON,2023-05-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.51
723349,BROOK LANE - OLTON,2023-05-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-05-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.2
723349,BROOK LANE - OLTON,2023-05-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-05-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
723349,BROOK LANE - OLTON,2023-05-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-05-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-05-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
723349,BROOK LANE - OLTON,2023-05-08T17:30:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-05-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-05-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-05-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-05-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
723349,BROOK LANE - OLTON,2023-05-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
723349,BROOK LANE - OLTON,2023-05-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
723349,BROOK LANE - OLTON,2023-05-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-05-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
723349,BROOK LANE - OLTON,2023-05-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-05-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
723349,BROOK LANE - OLTON,2023-05-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-05-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-05-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
723349,BROOK LANE - OLTON,2023-05-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.76
723349,BROOK LANE - OLTON,2023-05-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
723349,BROOK LANE - OLTON,2023-05-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.8
723349,BROOK LANE - OLTON,2023-05-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-05-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.96
723349,BROOK LANE - OLTON,2023-05-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
723349,BROOK LANE - OLTON,2023-05-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-05-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-05-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-05-08T17:20:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-05-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-05-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-05-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-05-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
723349,BROOK LANE - OLTON,2023-05-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
723349,BROOK LANE - OLTON,2023-05-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
723349,BROOK LANE - OLTON,2023-05-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-05-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
723349,BROOK LANE - OLTON,2023-05-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
723349,BROOK LANE - OLTON,2023-05-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-05-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-05-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-05-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.79
723349,BROOK LANE - OLTON,2023-05-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-05-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.24
723349,BROOK LANE - OLTON,2023-05-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.76
723349,BROOK LANE - OLTON,2023-05-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.27
723349,BROOK LANE - OLTON,2023-05-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-05-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
723349,BROOK LANE - OLTON,2023-05-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-05-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
723349,BROOK LANE - OLTON,2023-05-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-05-08T17:10:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-05-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-05-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-05-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-05-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
723349,BROOK LANE - OLTON,2023-05-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
723349,BROOK LANE - OLTON,2023-05-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
723349,BROOK LANE - OLTON,2023-05-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
723349,BROOK LANE - OLTON,2023-05-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.27
723349,BROOK LANE - OLTON,2023-05-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-05-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
723349,BROOK LANE - OLTON,2023-05-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-05-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
723349,BROOK LANE - OLTON,2023-05-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-05-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.79
723349,BROOK LANE - OLTON,2023-05-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-05-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.43
723349,BROOK LANE - OLTON,2023-05-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.24
723349,BROOK LANE - OLTON,2023-05-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.33
723349,BROOK LANE - OLTON,2023-05-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-05-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-05-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-05-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-05-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-05-08T17:00:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-05-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-05-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-05-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-05-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
723349,BROOK LANE - OLTON,2023-05-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-05-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
723349,BROOK LANE - OLTON,2023-05-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.24
723349,BROOK LANE - OLTON,2023-05-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.33
723349,BROOK LANE - OLTON,2023-05-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-05-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-05-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-05-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-05-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-05-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
723349,BROOK LANE - OLTON,2023-05-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-05-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.07
723349,BROOK LANE - OLTON,2023-05-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-05-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.66
723349,BROOK LANE - OLTON,2023-05-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-05-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-05-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-05-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
723349,BROOK LANE - OLTON,2023-05-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-05-08T16:50:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-05-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-05-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-05-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-05-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
723349,BROOK LANE - OLTON,2023-05-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-05-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
723349,BROOK LANE - OLTON,2023-05-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-05-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.66
723349,BROOK LANE - OLTON,2023-05-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-05-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-05-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-05-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
723349,BROOK LANE - OLTON,2023-05-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-05-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
723349,BROOK LANE - OLTON,2023-05-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-05-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.56
723349,BROOK LANE - OLTON,2023-05-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-05-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.63
723349,BROOK LANE - OLTON,2023-05-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.98
723349,BROOK LANE - OLTON,2023-05-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-05-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-05-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-05-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-05-08T16:40:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-05-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-05-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-05-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-05-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
723349,BROOK LANE - OLTON,2023-05-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-05-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
723349,BROOK LANE - OLTON,2023-05-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-05-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.63
723349,BROOK LANE - OLTON,2023-05-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
723349,BROOK LANE - OLTON,2023-05-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-05-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-05-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-05-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-05-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
723349,BROOK LANE - OLTON,2023-05-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-05-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.81
723349,BROOK LANE - OLTON,2023-05-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.34
723349,BROOK LANE - OLTON,2023-05-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-05-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-05-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
723349,BROOK LANE - OLTON,2023-05-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-05-08T16:30:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-05-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-05-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
723349,BROOK LANE - OLTON,2023-05-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-05-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
723349,BROOK LANE - OLTON,2023-05-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-05-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
723349,BROOK LANE - OLTON,2023-05-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.34
723349,BROOK LANE - OLTON,2023-05-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-05-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-05-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
723349,BROOK LANE - OLTON,2023-05-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-05-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
723349,BROOK LANE - OLTON,2023-05-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-05-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.84
723349,BROOK LANE - OLTON,2023-05-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-05-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.19
723349,BROOK LANE - OLTON,2023-05-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-05-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-05-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-05-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
723349,BROOK LANE - OLTON,2023-05-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-05-08T16:20:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-05-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-05-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-05-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-05-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
723349,BROOK LANE - OLTON,2023-05-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-05-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
723349,BROOK LANE - OLTON,2023-05-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-05-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
723349,BROOK LANE - OLTON,2023-05-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-05-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-05-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-05-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
723349,BROOK LANE - OLTON,2023-05-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-05-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-05-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-05-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.87
723349,BROOK LANE - OLTON,2023-05-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-05-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.2
723349,BROOK LANE - OLTON,2023-05-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-05-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-05-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-05-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
723349,BROOK LANE - OLTON,2023-05-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-05-08T16:10:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-05-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-05-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-05-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-05-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-05-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-05-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
723349,BROOK LANE - OLTON,2023-05-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-05-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.2
723349,BROOK LANE - OLTON,2023-05-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-05-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-05-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-05-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
723349,BROOK LANE - OLTON,2023-05-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-05-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.29
723349,BROOK LANE - OLTON,2023-05-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-05-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.61
723349,BROOK LANE - OLTON,2023-05-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-05-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.3
723349,BROOK LANE - OLTON,2023-05-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-05-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-05-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-05-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
723349,BROOK LANE - OLTON,2023-05-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-05-08T16:00:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-05-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-05-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-05-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-05-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
723349,BROOK LANE - OLTON,2023-05-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-05-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
723349,BROOK LANE - OLTON,2023-05-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-05-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.3
723349,BROOK LANE - OLTON,2023-05-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-05-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-05-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-05-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
723349,BROOK LANE - OLTON,2023-05-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-05-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.55
723349,BROOK LANE - OLTON,2023-05-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-05-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.24
723349,BROOK LANE - OLTON,2023-05-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-05-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.08
723349,BROOK LANE - OLTON,2023-05-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-05-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
723349,BROOK LANE - OLTON,2023-05-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-05-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
723349,BROOK LANE - OLTON,2023-05-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-05-08T15:50:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-05-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-05-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-05-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-05-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
723349,BROOK LANE - OLTON,2023-05-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
723349,BROOK LANE - OLTON,2023-05-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-05-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
723349,BROOK LANE - OLTON,2023-05-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-05-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.08
723349,BROOK LANE - OLTON,2023-05-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-05-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
723349,BROOK LANE - OLTON,2023-05-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-05-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
723349,BROOK LANE - OLTON,2023-05-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-05-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.94
723349,BROOK LANE - OLTON,2023-05-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-05-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.18
723349,BROOK LANE - OLTON,2023-05-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-05-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.01
723349,BROOK LANE - OLTON,2023-05-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-05-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-05-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-05-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-05-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-05-08T15:40:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-05-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-05-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
723349,BROOK LANE - OLTON,2023-05-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-05-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-05-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
723349,BROOK LANE - OLTON,2023-05-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-05-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
723349,BROOK LANE - OLTON,2023-05-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-05-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
723349,BROOK LANE - OLTON,2023-05-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-05-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-05-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-05-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-05-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-05-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.4
723349,BROOK LANE - OLTON,2023-05-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-05-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.94
723349,BROOK LANE - OLTON,2023-05-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-05-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.35
723349,BROOK LANE - OLTON,2023-05-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-05-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
723349,BROOK LANE - OLTON,2023-05-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-05-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-05-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-08T15:30:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-05-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-05-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-05-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-05-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-05-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
723349,BROOK LANE - OLTON,2023-05-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-05-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
723349,BROOK LANE - OLTON,2023-05-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-05-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
723349,BROOK LANE - OLTON,2023-05-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-05-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
723349,BROOK LANE - OLTON,2023-05-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-05-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-05-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.82
723349,BROOK LANE - OLTON,2023-05-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-05-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.03
723349,BROOK LANE - OLTON,2023-05-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.93
723349,BROOK LANE - OLTON,2023-05-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.26
723349,BROOK LANE - OLTON,2023-05-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-05-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-05-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-05-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-05-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-05-08T15:20:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-05-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-05-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
723349,BROOK LANE - OLTON,2023-05-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
723349,BROOK LANE - OLTON,2023-05-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
723349,BROOK LANE - OLTON,2023-05-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-05-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
723349,BROOK LANE - OLTON,2023-05-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
723349,BROOK LANE - OLTON,2023-05-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
723349,BROOK LANE - OLTON,2023-05-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-05-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-05-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-05-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-05-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-05-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.07
723349,BROOK LANE - OLTON,2023-05-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-05-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.11
723349,BROOK LANE - OLTON,2023-05-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-05-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.2
723349,BROOK LANE - OLTON,2023-05-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-05-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-05-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-05-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
723349,BROOK LANE - OLTON,2023-05-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-05-08T15:10:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-05-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-05-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-05-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-05-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
723349,BROOK LANE - OLTON,2023-05-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
723349,BROOK LANE - OLTON,2023-05-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-05-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
723349,BROOK LANE - OLTON,2023-05-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-05-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
723349,BROOK LANE - OLTON,2023-05-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-05-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-05-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-05-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
723349,BROOK LANE - OLTON,2023-05-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-05-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.54
723349,BROOK LANE - OLTON,2023-05-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-05-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.71
723349,BROOK LANE - OLTON,2023-05-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-05-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.9
723349,BROOK LANE - OLTON,2023-05-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-05-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-05-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-05-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-05-08T15:00:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-05-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
723349,BROOK LANE - OLTON,2023-05-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
723349,BROOK LANE - OLTON,2023-05-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-05-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
723349,BROOK LANE - OLTON,2023-05-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
723349,BROOK LANE - OLTON,2023-05-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-05-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
723349,BROOK LANE - OLTON,2023-05-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-05-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
723349,BROOK LANE - OLTON,2023-05-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-05-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-05-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-05-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-05-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.65
723349,BROOK LANE - OLTON,2023-05-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-05-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.29
723349,BROOK LANE - OLTON,2023-05-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.76
723349,BROOK LANE - OLTON,2023-05-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.66
723349,BROOK LANE - OLTON,2023-05-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.75
723349,BROOK LANE - OLTON,2023-05-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-05-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-05-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
723349,BROOK LANE - OLTON,2023-05-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-05-08T14:50:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-05-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-05-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-05-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-05-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
723349,BROOK LANE - OLTON,2023-05-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
723349,BROOK LANE - OLTON,2023-05-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-05-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
723349,BROOK LANE - OLTON,2023-05-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
723349,BROOK LANE - OLTON,2023-05-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
723349,BROOK LANE - OLTON,2023-05-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
723349,BROOK LANE - OLTON,2023-05-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-05-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-05-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
