Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-05-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
723349,BROOK LANE - OLTON,2023-05-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-05-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-05-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-05-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.58
723349,BROOK LANE - OLTON,2023-05-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-05-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
723349,BROOK LANE - OLTON,2023-05-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-05-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-05-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-05-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-05-08T08:10:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-05-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-05-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
723349,BROOK LANE - OLTON,2023-05-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
723349,BROOK LANE - OLTON,2023-05-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-05-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
723349,BROOK LANE - OLTON,2023-05-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-05-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-05-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
723349,BROOK LANE - OLTON,2023-05-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-05-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
723349,BROOK LANE - OLTON,2023-05-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-05-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-05-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-05-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-05-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-05-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-05-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.87
723349,BROOK LANE - OLTON,2023-05-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-05-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
723349,BROOK LANE - OLTON,2023-05-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.82
723349,BROOK LANE - OLTON,2023-05-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-05-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-05-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
723349,BROOK LANE - OLTON,2023-05-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-08T08:00:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-05-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-05-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
723349,BROOK LANE - OLTON,2023-05-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
723349,BROOK LANE - OLTON,2023-05-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-05-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
723349,BROOK LANE - OLTON,2023-05-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-05-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-05-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
723349,BROOK LANE - OLTON,2023-05-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-05-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
723349,BROOK LANE - OLTON,2023-05-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
723349,BROOK LANE - OLTON,2023-05-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-05-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-05-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
723349,BROOK LANE - OLTON,2023-05-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-05-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-05-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.11
723349,BROOK LANE - OLTON,2023-05-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-05-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
723349,BROOK LANE - OLTON,2023-05-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.99
723349,BROOK LANE - OLTON,2023-05-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-05-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
723349,BROOK LANE - OLTON,2023-05-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-05-08T07:50:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-05-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-05-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
723349,BROOK LANE - OLTON,2023-05-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
723349,BROOK LANE - OLTON,2023-05-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-05-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
723349,BROOK LANE - OLTON,2023-05-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-05-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-05-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
723349,BROOK LANE - OLTON,2023-05-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-05-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
723349,BROOK LANE - OLTON,2023-05-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
723349,BROOK LANE - OLTON,2023-05-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-05-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
723349,BROOK LANE - OLTON,2023-05-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-05-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-05-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-05-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.93
723349,BROOK LANE - OLTON,2023-05-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-05-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
723349,BROOK LANE - OLTON,2023-05-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.76
723349,BROOK LANE - OLTON,2023-05-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-05-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-05-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-08T07:40:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-05-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-05-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
723349,BROOK LANE - OLTON,2023-05-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-05-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
723349,BROOK LANE - OLTON,2023-05-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-05-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.08
723349,BROOK LANE - OLTON,2023-05-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-05-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-05-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
723349,BROOK LANE - OLTON,2023-05-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-05-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
723349,BROOK LANE - OLTON,2023-05-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
723349,BROOK LANE - OLTON,2023-05-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-05-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-05-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.65
723349,BROOK LANE - OLTON,2023-05-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-05-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.04
723349,BROOK LANE - OLTON,2023-05-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.8
723349,BROOK LANE - OLTON,2023-05-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
723349,BROOK LANE - OLTON,2023-05-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-05-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-05-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-05-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-05-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-05-08T07:30:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-05-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-05-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
723349,BROOK LANE - OLTON,2023-05-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.79
723349,BROOK LANE - OLTON,2023-05-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-05-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.59
723349,BROOK LANE - OLTON,2023-05-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
723349,BROOK LANE - OLTON,2023-05-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-05-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
723349,BROOK LANE - OLTON,2023-05-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
723349,BROOK LANE - OLTON,2023-05-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
723349,BROOK LANE - OLTON,2023-05-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-05-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-05-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-05-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-05-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-05-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
723349,BROOK LANE - OLTON,2023-05-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-05-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.71
723349,BROOK LANE - OLTON,2023-05-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-05-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
723349,BROOK LANE - OLTON,2023-05-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-05-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-05-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-05-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-08T07:20:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-05-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-05-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
723349,BROOK LANE - OLTON,2023-05-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.93
723349,BROOK LANE - OLTON,2023-05-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-05-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.66
723349,BROOK LANE - OLTON,2023-05-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
723349,BROOK LANE - OLTON,2023-05-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-05-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
723349,BROOK LANE - OLTON,2023-05-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-05-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
723349,BROOK LANE - OLTON,2023-05-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-05-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-05-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-05-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
723349,BROOK LANE - OLTON,2023-05-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-05-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.66
723349,BROOK LANE - OLTON,2023-05-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-05-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
723349,BROOK LANE - OLTON,2023-05-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.31
723349,BROOK LANE - OLTON,2023-05-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-05-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-05-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-05-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-05-08T07:10:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-05-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-05-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
723349,BROOK LANE - OLTON,2023-05-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.28
723349,BROOK LANE - OLTON,2023-05-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723349,BROOK LANE - OLTON,2023-05-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.39
723349,BROOK LANE - OLTON,2023-05-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
723349,BROOK LANE - OLTON,2023-05-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-05-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.66
723349,BROOK LANE - OLTON,2023-05-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-05-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
723349,BROOK LANE - OLTON,2023-05-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.31
723349,BROOK LANE - OLTON,2023-05-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-05-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-05-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-05-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-05-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-05-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-05-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.21
723349,BROOK LANE - OLTON,2023-05-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-05-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
723349,BROOK LANE - OLTON,2023-05-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.18
723349,BROOK LANE - OLTON,2023-05-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-05-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-05-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-05-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-05-08T07:00:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-05-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-05-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
723349,BROOK LANE - OLTON,2023-05-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
723349,BROOK LANE - OLTON,2023-05-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723349,BROOK LANE - OLTON,2023-05-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.76
723349,BROOK LANE - OLTON,2023-05-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-05-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-05-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.21
723349,BROOK LANE - OLTON,2023-05-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
723349,BROOK LANE - OLTON,2023-05-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.18
723349,BROOK LANE - OLTON,2023-05-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-05-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-05-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-05-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-05-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-05-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.48
723349,BROOK LANE - OLTON,2023-05-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
723349,BROOK LANE - OLTON,2023-05-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-05-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-05-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-05-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-05-08T06:50:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-05-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-05-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
723349,BROOK LANE - OLTON,2023-05-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
723349,BROOK LANE - OLTON,2023-05-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723349,BROOK LANE - OLTON,2023-05-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
723349,BROOK LANE - OLTON,2023-05-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-05-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
723349,BROOK LANE - OLTON,2023-05-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
723349,BROOK LANE - OLTON,2023-05-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-05-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-05-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-05-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-05-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-05-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-05-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.66
723349,BROOK LANE - OLTON,2023-05-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-05-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
723349,BROOK LANE - OLTON,2023-05-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-05-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-05-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-05-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-05-08T06:40:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-05-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-05-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
723349,BROOK LANE - OLTON,2023-05-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
723349,BROOK LANE - OLTON,2023-05-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723349,BROOK LANE - OLTON,2023-05-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
723349,BROOK LANE - OLTON,2023-05-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-05-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-05-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
723349,BROOK LANE - OLTON,2023-05-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-05-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
723349,BROOK LANE - OLTON,2023-05-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-05-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-05-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-05-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-05-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-05-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-05-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.38
723349,BROOK LANE - OLTON,2023-05-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
723349,BROOK LANE - OLTON,2023-05-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-05-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-05-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-05-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-05-08T06:30:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-05-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-05-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
723349,BROOK LANE - OLTON,2023-05-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
723349,BROOK LANE - OLTON,2023-05-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-05-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
723349,BROOK LANE - OLTON,2023-05-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-05-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-05-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
723349,BROOK LANE - OLTON,2023-05-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
723349,BROOK LANE - OLTON,2023-05-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-05-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-05-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-05-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-05-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
723349,BROOK LANE - OLTON,2023-05-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-05-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.3
723349,BROOK LANE - OLTON,2023-05-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-05-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
723349,BROOK LANE - OLTON,2023-05-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.34
723349,BROOK LANE - OLTON,2023-05-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-05-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-05-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-05-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-08T06:20:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-05-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-05-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
723349,BROOK LANE - OLTON,2023-05-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
723349,BROOK LANE - OLTON,2023-05-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-05-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
723349,BROOK LANE - OLTON,2023-05-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
723349,BROOK LANE - OLTON,2023-05-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-05-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
723349,BROOK LANE - OLTON,2023-05-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-05-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
723349,BROOK LANE - OLTON,2023-05-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
723349,BROOK LANE - OLTON,2023-05-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-05-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-05-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-05-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-05-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-05-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.88
723349,BROOK LANE - OLTON,2023-05-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
723349,BROOK LANE - OLTON,2023-05-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.58
723349,BROOK LANE - OLTON,2023-05-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-05-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
723349,BROOK LANE - OLTON,2023-05-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-05-08T06:10:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-05-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-05-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
723349,BROOK LANE - OLTON,2023-05-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
723349,BROOK LANE - OLTON,2023-05-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-05-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
723349,BROOK LANE - OLTON,2023-05-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-05-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-05-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
723349,BROOK LANE - OLTON,2023-05-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
723349,BROOK LANE - OLTON,2023-05-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
723349,BROOK LANE - OLTON,2023-05-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-05-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
723349,BROOK LANE - OLTON,2023-05-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-05-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-05-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.05
723349,BROOK LANE - OLTON,2023-05-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-05-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
723349,BROOK LANE - OLTON,2023-05-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.37
723349,BROOK LANE - OLTON,2023-05-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-05-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
723349,BROOK LANE - OLTON,2023-05-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-05-08T06:00:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-05-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-05-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
723349,BROOK LANE - OLTON,2023-05-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-05-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
723349,BROOK LANE - OLTON,2023-05-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-05-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.7
723349,BROOK LANE - OLTON,2023-05-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-05-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
723349,BROOK LANE - OLTON,2023-05-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-05-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
723349,BROOK LANE - OLTON,2023-05-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
723349,BROOK LANE - OLTON,2023-05-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-05-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
723349,BROOK LANE - OLTON,2023-05-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-05-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-05-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-05-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.67
723349,BROOK LANE - OLTON,2023-05-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
723349,BROOK LANE - OLTON,2023-05-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-05-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-05-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
723349,BROOK LANE - OLTON,2023-05-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-08T05:50:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-05-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-05-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
723349,BROOK LANE - OLTON,2023-05-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-05-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.1
723349,BROOK LANE - OLTON,2023-05-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723349,BROOK LANE - OLTON,2023-05-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.7
723349,BROOK LANE - OLTON,2023-05-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-05-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-05-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
723349,BROOK LANE - OLTON,2023-05-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
723349,BROOK LANE - OLTON,2023-05-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-05-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-05-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
723349,BROOK LANE - OLTON,2023-05-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-05-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-05-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.22
723349,BROOK LANE - OLTON,2023-05-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.26
723349,BROOK LANE - OLTON,2023-05-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.06
723349,BROOK LANE - OLTON,2023-05-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
723349,BROOK LANE - OLTON,2023-05-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-05-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-08T05:40:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-05-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-05-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.31
723349,BROOK LANE - OLTON,2023-05-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.75
723349,BROOK LANE - OLTON,2023-05-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723349,BROOK LANE - OLTON,2023-05-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.3
723349,BROOK LANE - OLTON,2023-05-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-05-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-05-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
723349,BROOK LANE - OLTON,2023-05-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
723349,BROOK LANE - OLTON,2023-05-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
723349,BROOK LANE - OLTON,2023-05-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
723349,BROOK LANE - OLTON,2023-05-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-05-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-05-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-05-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.18
723349,BROOK LANE - OLTON,2023-05-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-05-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.19
723349,BROOK LANE - OLTON,2023-05-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-05-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-05-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
723349,BROOK LANE - OLTON,2023-05-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-05-08T05:30:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-05-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-05-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
723349,BROOK LANE - OLTON,2023-05-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
723349,BROOK LANE - OLTON,2023-05-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723349,BROOK LANE - OLTON,2023-05-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.61
723349,BROOK LANE - OLTON,2023-05-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-05-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-05-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
723349,BROOK LANE - OLTON,2023-05-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-05-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
723349,BROOK LANE - OLTON,2023-05-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-05-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-05-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
723349,BROOK LANE - OLTON,2023-05-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-05-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-05-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-05-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.9
723349,BROOK LANE - OLTON,2023-05-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.82
723349,BROOK LANE - OLTON,2023-05-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.96
723349,BROOK LANE - OLTON,2023-05-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.86
723349,BROOK LANE - OLTON,2023-05-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-05-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-05-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-05-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-05-08T05:20:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-05-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-05-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.56
723349,BROOK LANE - OLTON,2023-05-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-05-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.97
723349,BROOK LANE - OLTON,2023-05-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-05-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.92
723349,BROOK LANE - OLTON,2023-05-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-05-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-05-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
723349,BROOK LANE - OLTON,2023-05-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
723349,BROOK LANE - OLTON,2023-05-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
723349,BROOK LANE - OLTON,2023-05-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.86
723349,BROOK LANE - OLTON,2023-05-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-05-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-05-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-05-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-05-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-05-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-05-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
723349,BROOK LANE - OLTON,2023-05-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.85
723349,BROOK LANE - OLTON,2023-05-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.7
723349,BROOK LANE - OLTON,2023-05-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-05-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-05-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-05-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-08T05:10:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-05-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-05-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
723349,BROOK LANE - OLTON,2023-05-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.77
723349,BROOK LANE - OLTON,2023-05-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723349,BROOK LANE - OLTON,2023-05-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.77
723349,BROOK LANE - OLTON,2023-05-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-05-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-05-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
723349,BROOK LANE - OLTON,2023-05-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
723349,BROOK LANE - OLTON,2023-05-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
723349,BROOK LANE - OLTON,2023-05-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-05-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-05-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-05-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-05-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-05-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
723349,BROOK LANE - OLTON,2023-05-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-05-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.42
723349,BROOK LANE - OLTON,2023-05-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.75
723349,BROOK LANE - OLTON,2023-05-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-05-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-05-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
