Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
723349,BROOK LANE - OLTON,2023-05-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-05-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
723349,BROOK LANE - OLTON,2023-05-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-05-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
723349,BROOK LANE - OLTON,2023-05-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-05-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
723349,BROOK LANE - OLTON,2023-05-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-05-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.68
723349,BROOK LANE - OLTON,2023-05-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-05-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.16
723349,BROOK LANE - OLTON,2023-05-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-05-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.5
723349,BROOK LANE - OLTON,2023-05-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-05-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-05-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-05-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-05-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-05-09T19:10:00.000+00:00,transformer,,Temperature,C,27.2
723349,BROOK LANE - OLTON,2023-05-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-05-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-05-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
723349,BROOK LANE - OLTON,2023-05-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-05-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
723349,BROOK LANE - OLTON,2023-05-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-05-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
723349,BROOK LANE - OLTON,2023-05-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-05-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.5
723349,BROOK LANE - OLTON,2023-05-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-05-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-05-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-05-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-05-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-05-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.19
723349,BROOK LANE - OLTON,2023-05-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-05-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.75
723349,BROOK LANE - OLTON,2023-05-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-05-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.02
723349,BROOK LANE - OLTON,2023-05-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-05-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,124.2
723349,BROOK LANE - OLTON,2023-05-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-05-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.4
723349,BROOK LANE - OLTON,2023-05-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-05-09T19:00:00.000+00:00,transformer,,Temperature,C,27.2
723349,BROOK LANE - OLTON,2023-05-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-05-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-05-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
723349,BROOK LANE - OLTON,2023-05-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-05-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-05-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
723349,BROOK LANE - OLTON,2023-05-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-05-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
723349,BROOK LANE - OLTON,2023-05-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-05-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.02
723349,BROOK LANE - OLTON,2023-05-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-05-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
723349,BROOK LANE - OLTON,2023-05-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-05-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
723349,BROOK LANE - OLTON,2023-05-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-05-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-05-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-05-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.43
723349,BROOK LANE - OLTON,2023-05-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-05-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.11
723349,BROOK LANE - OLTON,2023-05-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-05-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,114.0
723349,BROOK LANE - OLTON,2023-05-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-05-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.4
723349,BROOK LANE - OLTON,2023-05-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-05-09T18:50:00.000+00:00,transformer,,Temperature,C,27.2
723349,BROOK LANE - OLTON,2023-05-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-05-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-05-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
723349,BROOK LANE - OLTON,2023-05-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-05-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-05-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-05-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
723349,BROOK LANE - OLTON,2023-05-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-05-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.11
723349,BROOK LANE - OLTON,2023-05-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-05-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
723349,BROOK LANE - OLTON,2023-05-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-05-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
723349,BROOK LANE - OLTON,2023-05-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-05-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
723349,BROOK LANE - OLTON,2023-05-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-05-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.06
723349,BROOK LANE - OLTON,2023-05-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-05-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.62
723349,BROOK LANE - OLTON,2023-05-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.07
723349,BROOK LANE - OLTON,2023-05-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-05-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-05-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
723349,BROOK LANE - OLTON,2023-05-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-05-09T18:40:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-05-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-05-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-05-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-05-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
723349,BROOK LANE - OLTON,2023-05-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-05-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.06
723349,BROOK LANE - OLTON,2023-05-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-05-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
723349,BROOK LANE - OLTON,2023-05-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
723349,BROOK LANE - OLTON,2023-05-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-05-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-05-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
723349,BROOK LANE - OLTON,2023-05-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-05-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
723349,BROOK LANE - OLTON,2023-05-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-05-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.0
723349,BROOK LANE - OLTON,2023-05-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-05-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.19
723349,BROOK LANE - OLTON,2023-05-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.49
723349,BROOK LANE - OLTON,2023-05-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,125.9
723349,BROOK LANE - OLTON,2023-05-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-05-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.4
723349,BROOK LANE - OLTON,2023-05-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-05-09T18:30:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-05-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
723349,BROOK LANE - OLTON,2023-05-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
723349,BROOK LANE - OLTON,2023-05-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-05-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
723349,BROOK LANE - OLTON,2023-05-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-05-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
723349,BROOK LANE - OLTON,2023-05-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-05-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.19
723349,BROOK LANE - OLTON,2023-05-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
723349,BROOK LANE - OLTON,2023-05-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
723349,BROOK LANE - OLTON,2023-05-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-05-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
723349,BROOK LANE - OLTON,2023-05-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-05-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.21
723349,BROOK LANE - OLTON,2023-05-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-05-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.3
723349,BROOK LANE - OLTON,2023-05-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.8
723349,BROOK LANE - OLTON,2023-05-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
723349,BROOK LANE - OLTON,2023-05-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-05-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-05-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-05-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-05-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-05-09T18:20:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-05-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-05-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
723349,BROOK LANE - OLTON,2023-05-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-05-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
723349,BROOK LANE - OLTON,2023-05-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-05-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
723349,BROOK LANE - OLTON,2023-05-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-05-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
723349,BROOK LANE - OLTON,2023-05-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
723349,BROOK LANE - OLTON,2023-05-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
723349,BROOK LANE - OLTON,2023-05-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-05-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-05-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-05-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-05-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-05-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.59
723349,BROOK LANE - OLTON,2023-05-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
723349,BROOK LANE - OLTON,2023-05-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.99
723349,BROOK LANE - OLTON,2023-05-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-05-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
723349,BROOK LANE - OLTON,2023-05-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-05-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-05-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-05-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-05-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-05-09T18:10:00.000+00:00,transformer,,Temperature,C,27.4
723349,BROOK LANE - OLTON,2023-05-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
723349,BROOK LANE - OLTON,2023-05-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
723349,BROOK LANE - OLTON,2023-05-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
723349,BROOK LANE - OLTON,2023-05-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-05-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
723349,BROOK LANE - OLTON,2023-05-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
723349,BROOK LANE - OLTON,2023-05-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-05-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
723349,BROOK LANE - OLTON,2023-05-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-05-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-05-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-05-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-05-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-05-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.48
723349,BROOK LANE - OLTON,2023-05-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-05-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.09
723349,BROOK LANE - OLTON,2023-05-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-05-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
723349,BROOK LANE - OLTON,2023-05-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-05-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-05-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-05-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
723349,BROOK LANE - OLTON,2023-05-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-05-09T18:00:00.000+00:00,transformer,,Temperature,C,27.4
723349,BROOK LANE - OLTON,2023-05-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
723349,BROOK LANE - OLTON,2023-05-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
723349,BROOK LANE - OLTON,2023-05-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
723349,BROOK LANE - OLTON,2023-05-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
723349,BROOK LANE - OLTON,2023-05-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-05-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
723349,BROOK LANE - OLTON,2023-05-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-05-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
723349,BROOK LANE - OLTON,2023-05-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-05-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-05-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-05-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
723349,BROOK LANE - OLTON,2023-05-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-05-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.79
723349,BROOK LANE - OLTON,2023-05-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
723349,BROOK LANE - OLTON,2023-05-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.11
723349,BROOK LANE - OLTON,2023-05-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.98
723349,BROOK LANE - OLTON,2023-05-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
723349,BROOK LANE - OLTON,2023-05-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-05-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-05-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-05-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-05-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-05-09T17:50:00.000+00:00,transformer,,Temperature,C,27.4
723349,BROOK LANE - OLTON,2023-05-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
723349,BROOK LANE - OLTON,2023-05-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
723349,BROOK LANE - OLTON,2023-05-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
723349,BROOK LANE - OLTON,2023-05-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
723349,BROOK LANE - OLTON,2023-05-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
723349,BROOK LANE - OLTON,2023-05-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
723349,BROOK LANE - OLTON,2023-05-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
723349,BROOK LANE - OLTON,2023-05-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
723349,BROOK LANE - OLTON,2023-05-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-05-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-05-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-05-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-05-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-05-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.54
723349,BROOK LANE - OLTON,2023-05-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
723349,BROOK LANE - OLTON,2023-05-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.48
723349,BROOK LANE - OLTON,2023-05-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-05-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.37
723349,BROOK LANE - OLTON,2023-05-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-05-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
723349,BROOK LANE - OLTON,2023-05-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-05-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-05-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-05-09T17:40:00.000+00:00,transformer,,Temperature,C,27.5
723349,BROOK LANE - OLTON,2023-05-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
723349,BROOK LANE - OLTON,2023-05-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
723349,BROOK LANE - OLTON,2023-05-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-05-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-05-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
723349,BROOK LANE - OLTON,2023-05-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
723349,BROOK LANE - OLTON,2023-05-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
723349,BROOK LANE - OLTON,2023-05-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-05-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
723349,BROOK LANE - OLTON,2023-05-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-05-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
723349,BROOK LANE - OLTON,2023-05-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-05-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-05-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-05-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
723349,BROOK LANE - OLTON,2023-05-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-05-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.73
723349,BROOK LANE - OLTON,2023-05-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-05-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
723349,BROOK LANE - OLTON,2023-05-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-05-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-05-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-05-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-05-09T17:30:00.000+00:00,transformer,,Temperature,C,27.5
723349,BROOK LANE - OLTON,2023-05-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-05-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
723349,BROOK LANE - OLTON,2023-05-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
723349,BROOK LANE - OLTON,2023-05-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
723349,BROOK LANE - OLTON,2023-05-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
723349,BROOK LANE - OLTON,2023-05-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-05-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
723349,BROOK LANE - OLTON,2023-05-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-05-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
723349,BROOK LANE - OLTON,2023-05-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-05-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-05-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-05-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-05-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.25
723349,BROOK LANE - OLTON,2023-05-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.44
723349,BROOK LANE - OLTON,2023-05-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.43
723349,BROOK LANE - OLTON,2023-05-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
723349,BROOK LANE - OLTON,2023-05-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.58
723349,BROOK LANE - OLTON,2023-05-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-05-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-05-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-05-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-05-09T17:20:00.000+00:00,transformer,,Temperature,C,27.5
723349,BROOK LANE - OLTON,2023-05-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-05-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
723349,BROOK LANE - OLTON,2023-05-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
723349,BROOK LANE - OLTON,2023-05-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-05-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
723349,BROOK LANE - OLTON,2023-05-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.44
723349,BROOK LANE - OLTON,2023-05-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
723349,BROOK LANE - OLTON,2023-05-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
723349,BROOK LANE - OLTON,2023-05-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
723349,BROOK LANE - OLTON,2023-05-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-05-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-05-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-05-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-05-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
723349,BROOK LANE - OLTON,2023-05-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-05-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.96
723349,BROOK LANE - OLTON,2023-05-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-05-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
723349,BROOK LANE - OLTON,2023-05-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-05-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-05-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-05-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-05-09T17:10:00.000+00:00,transformer,,Temperature,C,27.5
723349,BROOK LANE - OLTON,2023-05-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
723349,BROOK LANE - OLTON,2023-05-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-05-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
723349,BROOK LANE - OLTON,2023-05-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
723349,BROOK LANE - OLTON,2023-05-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
723349,BROOK LANE - OLTON,2023-05-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-05-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
723349,BROOK LANE - OLTON,2023-05-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-05-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
723349,BROOK LANE - OLTON,2023-05-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-05-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-05-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-05-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-05-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.44
723349,BROOK LANE - OLTON,2023-05-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-05-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.29
723349,BROOK LANE - OLTON,2023-05-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-05-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
723349,BROOK LANE - OLTON,2023-05-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-05-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-05-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-05-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-05-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-05-09T17:00:00.000+00:00,transformer,,Temperature,C,27.5
723349,BROOK LANE - OLTON,2023-05-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
723349,BROOK LANE - OLTON,2023-05-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
723349,BROOK LANE - OLTON,2023-05-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-05-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
723349,BROOK LANE - OLTON,2023-05-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-05-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
723349,BROOK LANE - OLTON,2023-05-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-05-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
723349,BROOK LANE - OLTON,2023-05-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-05-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-05-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-05-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
723349,BROOK LANE - OLTON,2023-05-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-05-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.83
723349,BROOK LANE - OLTON,2023-05-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
723349,BROOK LANE - OLTON,2023-05-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.71
723349,BROOK LANE - OLTON,2023-05-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-05-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
723349,BROOK LANE - OLTON,2023-05-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-05-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-05-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-05-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
723349,BROOK LANE - OLTON,2023-05-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-05-09T16:50:00.000+00:00,transformer,,Temperature,C,27.4
723349,BROOK LANE - OLTON,2023-05-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-05-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-05-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-05-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
723349,BROOK LANE - OLTON,2023-05-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
723349,BROOK LANE - OLTON,2023-05-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
723349,BROOK LANE - OLTON,2023-05-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
723349,BROOK LANE - OLTON,2023-05-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-05-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.34
723349,BROOK LANE - OLTON,2023-05-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-05-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-05-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-05-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
723349,BROOK LANE - OLTON,2023-05-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-05-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
723349,BROOK LANE - OLTON,2023-05-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-05-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.1
723349,BROOK LANE - OLTON,2023-05-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-05-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
723349,BROOK LANE - OLTON,2023-05-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-05-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-05-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-05-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
723349,BROOK LANE - OLTON,2023-05-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-05-09T16:40:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-05-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
723349,BROOK LANE - OLTON,2023-05-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-05-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-05-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
723349,BROOK LANE - OLTON,2023-05-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
723349,BROOK LANE - OLTON,2023-05-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-05-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
723349,BROOK LANE - OLTON,2023-05-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-05-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
723349,BROOK LANE - OLTON,2023-05-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-05-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-05-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-05-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
723349,BROOK LANE - OLTON,2023-05-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-05-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.35
723349,BROOK LANE - OLTON,2023-05-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-05-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.37
723349,BROOK LANE - OLTON,2023-05-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-05-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
723349,BROOK LANE - OLTON,2023-05-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-05-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-05-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-05-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-05-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-05-09T16:30:00.000+00:00,transformer,,Temperature,C,27.2
723349,BROOK LANE - OLTON,2023-05-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-05-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-05-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-05-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-05-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
723349,BROOK LANE - OLTON,2023-05-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
723349,BROOK LANE - OLTON,2023-05-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-05-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
723349,BROOK LANE - OLTON,2023-05-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-05-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
723349,BROOK LANE - OLTON,2023-05-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-05-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-05-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-05-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
723349,BROOK LANE - OLTON,2023-05-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-05-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-05-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-05-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.58
723349,BROOK LANE - OLTON,2023-05-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-05-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
723349,BROOK LANE - OLTON,2023-05-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.49
723349,BROOK LANE - OLTON,2023-05-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-05-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-05-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-05-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-05-09T16:20:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-05-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
723349,BROOK LANE - OLTON,2023-05-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-05-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-05-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-05-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
723349,BROOK LANE - OLTON,2023-05-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-05-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-05-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.58
723349,BROOK LANE - OLTON,2023-05-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-05-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
723349,BROOK LANE - OLTON,2023-05-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.49
723349,BROOK LANE - OLTON,2023-05-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-05-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-05-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-05-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-05-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-05-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-05-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.47
723349,BROOK LANE - OLTON,2023-05-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-05-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
723349,BROOK LANE - OLTON,2023-05-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.47
723349,BROOK LANE - OLTON,2023-05-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-05-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-05-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
723349,BROOK LANE - OLTON,2023-05-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-05-09T16:10:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-05-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-05-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-05-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-05-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-05-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-05-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-05-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.47
723349,BROOK LANE - OLTON,2023-05-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-05-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
723349,BROOK LANE - OLTON,2023-05-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.47
723349,BROOK LANE - OLTON,2023-05-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-05-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-05-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
723349,BROOK LANE - OLTON,2023-05-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-05-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-05-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-05-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.76
723349,BROOK LANE - OLTON,2023-05-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.42
