Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
723349,BROOK LANE - OLTON,2023-05-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-05-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
723349,BROOK LANE - OLTON,2023-05-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-05-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
723349,BROOK LANE - OLTON,2023-05-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
723349,BROOK LANE - OLTON,2023-05-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-05-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
723349,BROOK LANE - OLTON,2023-05-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
723349,BROOK LANE - OLTON,2023-05-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.46
723349,BROOK LANE - OLTON,2023-05-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-05-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
723349,BROOK LANE - OLTON,2023-05-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.86
723349,BROOK LANE - OLTON,2023-05-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-05-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
723349,BROOK LANE - OLTON,2023-05-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-09T12:40:00.000+00:00,transformer,,Temperature,C,28.0
723349,BROOK LANE - OLTON,2023-05-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-05-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
723349,BROOK LANE - OLTON,2023-05-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
723349,BROOK LANE - OLTON,2023-05-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
723349,BROOK LANE - OLTON,2023-05-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
723349,BROOK LANE - OLTON,2023-05-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-05-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
723349,BROOK LANE - OLTON,2023-05-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.86
723349,BROOK LANE - OLTON,2023-05-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-05-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
723349,BROOK LANE - OLTON,2023-05-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-05-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-05-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
723349,BROOK LANE - OLTON,2023-05-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-05-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
723349,BROOK LANE - OLTON,2023-05-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.52
723349,BROOK LANE - OLTON,2023-05-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-05-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-05-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-05-09T12:30:00.000+00:00,transformer,,Temperature,C,27.9
723349,BROOK LANE - OLTON,2023-05-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-05-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
723349,BROOK LANE - OLTON,2023-05-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
723349,BROOK LANE - OLTON,2023-05-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-05-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-05-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
723349,BROOK LANE - OLTON,2023-05-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-05-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
723349,BROOK LANE - OLTON,2023-05-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
723349,BROOK LANE - OLTON,2023-05-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-05-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-05-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-05-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-05-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-05-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.37
723349,BROOK LANE - OLTON,2023-05-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-05-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
723349,BROOK LANE - OLTON,2023-05-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-05-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-05-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-05-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-05-09T12:20:00.000+00:00,transformer,,Temperature,C,27.8
723349,BROOK LANE - OLTON,2023-05-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-05-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
723349,BROOK LANE - OLTON,2023-05-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
723349,BROOK LANE - OLTON,2023-05-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-05-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-05-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
723349,BROOK LANE - OLTON,2023-05-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-05-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
723349,BROOK LANE - OLTON,2023-05-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-05-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-05-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-05-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-05-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-05-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-05-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.49
723349,BROOK LANE - OLTON,2023-05-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-05-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
723349,BROOK LANE - OLTON,2023-05-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-05-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-05-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-05-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
723349,BROOK LANE - OLTON,2023-05-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-09T12:10:00.000+00:00,transformer,,Temperature,C,27.6
723349,BROOK LANE - OLTON,2023-05-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
723349,BROOK LANE - OLTON,2023-05-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
723349,BROOK LANE - OLTON,2023-05-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
723349,BROOK LANE - OLTON,2023-05-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-05-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-05-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
723349,BROOK LANE - OLTON,2023-05-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-05-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
723349,BROOK LANE - OLTON,2023-05-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-05-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-05-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-05-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
723349,BROOK LANE - OLTON,2023-05-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
723349,BROOK LANE - OLTON,2023-05-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.55
723349,BROOK LANE - OLTON,2023-05-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-05-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
723349,BROOK LANE - OLTON,2023-05-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-05-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-05-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-05-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-05-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-09T12:00:00.000+00:00,transformer,,Temperature,C,27.4
723349,BROOK LANE - OLTON,2023-05-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
723349,BROOK LANE - OLTON,2023-05-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
723349,BROOK LANE - OLTON,2023-05-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
723349,BROOK LANE - OLTON,2023-05-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
723349,BROOK LANE - OLTON,2023-05-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
723349,BROOK LANE - OLTON,2023-05-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-05-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
723349,BROOK LANE - OLTON,2023-05-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-05-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-05-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-05-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-05-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
723349,BROOK LANE - OLTON,2023-05-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-05-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.02
723349,BROOK LANE - OLTON,2023-05-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-05-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
723349,BROOK LANE - OLTON,2023-05-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-05-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-05-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-05-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
723349,BROOK LANE - OLTON,2023-05-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-05-09T11:50:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-05-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-05-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-05-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-05-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
723349,BROOK LANE - OLTON,2023-05-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
723349,BROOK LANE - OLTON,2023-05-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-05-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
723349,BROOK LANE - OLTON,2023-05-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-05-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
723349,BROOK LANE - OLTON,2023-05-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-05-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-05-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-05-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
723349,BROOK LANE - OLTON,2023-05-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-05-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
723349,BROOK LANE - OLTON,2023-05-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-05-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.46
723349,BROOK LANE - OLTON,2023-05-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-05-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
723349,BROOK LANE - OLTON,2023-05-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
723349,BROOK LANE - OLTON,2023-05-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-05-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-05-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-05-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-09T11:40:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-05-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-05-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-05-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
723349,BROOK LANE - OLTON,2023-05-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
723349,BROOK LANE - OLTON,2023-05-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-05-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
723349,BROOK LANE - OLTON,2023-05-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-05-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
723349,BROOK LANE - OLTON,2023-05-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
723349,BROOK LANE - OLTON,2023-05-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
723349,BROOK LANE - OLTON,2023-05-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-05-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-05-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
723349,BROOK LANE - OLTON,2023-05-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-05-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.88
723349,BROOK LANE - OLTON,2023-05-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-05-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
723349,BROOK LANE - OLTON,2023-05-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.36
723349,BROOK LANE - OLTON,2023-05-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-05-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-05-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-05-09T11:30:00.000+00:00,transformer,,Temperature,C,26.9
723349,BROOK LANE - OLTON,2023-05-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-05-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-05-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
723349,BROOK LANE - OLTON,2023-05-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
723349,BROOK LANE - OLTON,2023-05-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-05-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
723349,BROOK LANE - OLTON,2023-05-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-05-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
723349,BROOK LANE - OLTON,2023-05-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
723349,BROOK LANE - OLTON,2023-05-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-05-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-05-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-05-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-05-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-05-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.45
723349,BROOK LANE - OLTON,2023-05-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-05-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
723349,BROOK LANE - OLTON,2023-05-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.04
723349,BROOK LANE - OLTON,2023-05-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-05-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-05-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-09T11:20:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-05-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
723349,BROOK LANE - OLTON,2023-05-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-05-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-05-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-05-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-05-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
723349,BROOK LANE - OLTON,2023-05-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-05-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
723349,BROOK LANE - OLTON,2023-05-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
723349,BROOK LANE - OLTON,2023-05-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-05-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-05-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-05-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-05-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.86
723349,BROOK LANE - OLTON,2023-05-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
723349,BROOK LANE - OLTON,2023-05-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-05-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-05-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-05-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-05-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-09T11:10:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-05-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-05-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-05-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
723349,BROOK LANE - OLTON,2023-05-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-05-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-05-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
723349,BROOK LANE - OLTON,2023-05-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
723349,BROOK LANE - OLTON,2023-05-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-05-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-05-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-05-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-05-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-05-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-05-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.47
723349,BROOK LANE - OLTON,2023-05-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-05-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
723349,BROOK LANE - OLTON,2023-05-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-05-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-05-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-05-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-05-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-05-09T11:00:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-05-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-05-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-05-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
723349,BROOK LANE - OLTON,2023-05-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-05-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-05-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
723349,BROOK LANE - OLTON,2023-05-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-05-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
723349,BROOK LANE - OLTON,2023-05-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-05-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-05-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-05-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-05-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-05-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-05-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-05-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.25
723349,BROOK LANE - OLTON,2023-05-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
723349,BROOK LANE - OLTON,2023-05-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-05-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-05-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-05-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-05-09T10:50:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-05-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-05-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-05-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-05-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
723349,BROOK LANE - OLTON,2023-05-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-05-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-05-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
723349,BROOK LANE - OLTON,2023-05-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
723349,BROOK LANE - OLTON,2023-05-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-05-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-05-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-05-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-05-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-05-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-05-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.65
723349,BROOK LANE - OLTON,2023-05-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-05-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
723349,BROOK LANE - OLTON,2023-05-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-05-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-05-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-05-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-05-09T10:40:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-05-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-05-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-05-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-05-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
723349,BROOK LANE - OLTON,2023-05-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-05-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-05-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
723349,BROOK LANE - OLTON,2023-05-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-05-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
723349,BROOK LANE - OLTON,2023-05-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-05-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-05-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-05-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-05-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-05-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-05-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.5
723349,BROOK LANE - OLTON,2023-05-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-05-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
723349,BROOK LANE - OLTON,2023-05-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-05-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-05-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-05-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-05-09T10:30:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-05-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-05-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-05-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-05-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-05-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-05-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-05-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
723349,BROOK LANE - OLTON,2023-05-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-05-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
723349,BROOK LANE - OLTON,2023-05-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-05-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-05-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-05-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-05-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-05-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-05-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.26
723349,BROOK LANE - OLTON,2023-05-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-05-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
723349,BROOK LANE - OLTON,2023-05-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-05-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-05-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-05-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-05-09T10:20:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-05-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-05-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-05-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
723349,BROOK LANE - OLTON,2023-05-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-05-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-05-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
723349,BROOK LANE - OLTON,2023-05-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-05-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
723349,BROOK LANE - OLTON,2023-05-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-05-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-05-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-05-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-05-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-05-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-05-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.0
723349,BROOK LANE - OLTON,2023-05-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
723349,BROOK LANE - OLTON,2023-05-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-05-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-05-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-05-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-05-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-05-09T10:10:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-05-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-05-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-05-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-05-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-05-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-05-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
723349,BROOK LANE - OLTON,2023-05-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
723349,BROOK LANE - OLTON,2023-05-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-05-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-05-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-05-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-05-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-05-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-05-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-05-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.13
723349,BROOK LANE - OLTON,2023-05-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
723349,BROOK LANE - OLTON,2023-05-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-05-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-05-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-05-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-05-09T10:00:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-05-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-05-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-05-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-05-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-05-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-05-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
723349,BROOK LANE - OLTON,2023-05-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
723349,BROOK LANE - OLTON,2023-05-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-05-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-05-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-05-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-05-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-05-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
723349,BROOK LANE - OLTON,2023-05-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.56
723349,BROOK LANE - OLTON,2023-05-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
723349,BROOK LANE - OLTON,2023-05-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-05-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-05-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-05-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-05-09T09:50:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-05-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-05-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-05-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-05-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-05-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
723349,BROOK LANE - OLTON,2023-05-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
723349,BROOK LANE - OLTON,2023-05-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
723349,BROOK LANE - OLTON,2023-05-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-05-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-05-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-05-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-05-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-05-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
723349,BROOK LANE - OLTON,2023-05-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.33
723349,BROOK LANE - OLTON,2023-05-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
723349,BROOK LANE - OLTON,2023-05-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.62
723349,BROOK LANE - OLTON,2023-05-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-05-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-05-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-05-09T09:40:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-05-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-05-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-05-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-05-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-05-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
723349,BROOK LANE - OLTON,2023-05-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
723349,BROOK LANE - OLTON,2023-05-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
723349,BROOK LANE - OLTON,2023-05-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
723349,BROOK LANE - OLTON,2023-05-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-05-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-05-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-05-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-05-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
723349,BROOK LANE - OLTON,2023-05-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.25
