Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
723349,BROOK LANE - OLTON,2023-05-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-05-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-05-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
723349,BROOK LANE - OLTON,2023-05-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
723349,BROOK LANE - OLTON,2023-05-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
723349,BROOK LANE - OLTON,2023-05-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-05-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-05-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-05-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-05-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.25
723349,BROOK LANE - OLTON,2023-05-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
723349,BROOK LANE - OLTON,2023-05-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.49
723349,BROOK LANE - OLTON,2023-05-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-05-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-05-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-05-10T23:40:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-05-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-05-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
723349,BROOK LANE - OLTON,2023-05-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-05-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-05-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-05-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
723349,BROOK LANE - OLTON,2023-05-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
723349,BROOK LANE - OLTON,2023-05-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
723349,BROOK LANE - OLTON,2023-05-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-05-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-05-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-05-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-05-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-05-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.1
723349,BROOK LANE - OLTON,2023-05-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-05-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
723349,BROOK LANE - OLTON,2023-05-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.36
723349,BROOK LANE - OLTON,2023-05-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-05-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-05-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-10T23:30:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-05-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-05-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-05-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-05-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-05-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-05-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
723349,BROOK LANE - OLTON,2023-05-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-05-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
723349,BROOK LANE - OLTON,2023-05-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
723349,BROOK LANE - OLTON,2023-05-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-05-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-05-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-05-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-05-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
723349,BROOK LANE - OLTON,2023-05-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-05-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
723349,BROOK LANE - OLTON,2023-05-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.7
723349,BROOK LANE - OLTON,2023-05-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
723349,BROOK LANE - OLTON,2023-05-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-05-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-10T23:20:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-05-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-05-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
723349,BROOK LANE - OLTON,2023-05-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
723349,BROOK LANE - OLTON,2023-05-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-05-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-05-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
723349,BROOK LANE - OLTON,2023-05-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-05-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
723349,BROOK LANE - OLTON,2023-05-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
723349,BROOK LANE - OLTON,2023-05-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
723349,BROOK LANE - OLTON,2023-05-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-05-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-05-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-05-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.4
723349,BROOK LANE - OLTON,2023-05-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
723349,BROOK LANE - OLTON,2023-05-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.23
723349,BROOK LANE - OLTON,2023-05-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-05-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-05-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-05-10T23:10:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-05-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-05-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-05-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-05-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
723349,BROOK LANE - OLTON,2023-05-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-05-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-05-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
723349,BROOK LANE - OLTON,2023-05-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-05-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
723349,BROOK LANE - OLTON,2023-05-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
723349,BROOK LANE - OLTON,2023-05-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-05-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-05-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-05-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-05-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
723349,BROOK LANE - OLTON,2023-05-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
723349,BROOK LANE - OLTON,2023-05-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.93
723349,BROOK LANE - OLTON,2023-05-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-05-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-05-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-05-10T23:00:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-05-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-05-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-05-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-05-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-05-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
723349,BROOK LANE - OLTON,2023-05-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
723349,BROOK LANE - OLTON,2023-05-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
723349,BROOK LANE - OLTON,2023-05-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-05-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-05-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-05-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-05-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-05-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.69
723349,BROOK LANE - OLTON,2023-05-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
723349,BROOK LANE - OLTON,2023-05-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.86
723349,BROOK LANE - OLTON,2023-05-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
723349,BROOK LANE - OLTON,2023-05-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-05-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-05-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-10T22:50:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-05-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-05-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-05-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-05-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-05-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-05-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
723349,BROOK LANE - OLTON,2023-05-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
723349,BROOK LANE - OLTON,2023-05-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
723349,BROOK LANE - OLTON,2023-05-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
723349,BROOK LANE - OLTON,2023-05-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-05-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-05-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-05-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-05-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.66
723349,BROOK LANE - OLTON,2023-05-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-05-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
723349,BROOK LANE - OLTON,2023-05-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.94
723349,BROOK LANE - OLTON,2023-05-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
723349,BROOK LANE - OLTON,2023-05-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-05-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-10T22:40:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-05-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-05-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-05-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-05-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-05-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-05-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-05-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
723349,BROOK LANE - OLTON,2023-05-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-05-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
723349,BROOK LANE - OLTON,2023-05-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
723349,BROOK LANE - OLTON,2023-05-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
723349,BROOK LANE - OLTON,2023-05-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-05-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-05-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-05-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.49
723349,BROOK LANE - OLTON,2023-05-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-05-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
723349,BROOK LANE - OLTON,2023-05-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.8
723349,BROOK LANE - OLTON,2023-05-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-05-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-05-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-05-10T22:30:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-05-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-05-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-05-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-05-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-05-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-05-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
723349,BROOK LANE - OLTON,2023-05-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-05-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
723349,BROOK LANE - OLTON,2023-05-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
723349,BROOK LANE - OLTON,2023-05-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-05-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-05-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-05-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-05-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-05-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.64
723349,BROOK LANE - OLTON,2023-05-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
723349,BROOK LANE - OLTON,2023-05-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.71
723349,BROOK LANE - OLTON,2023-05-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
723349,BROOK LANE - OLTON,2023-05-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-05-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-10T22:20:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-05-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
723349,BROOK LANE - OLTON,2023-05-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-05-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
723349,BROOK LANE - OLTON,2023-05-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
723349,BROOK LANE - OLTON,2023-05-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-05-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-05-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
723349,BROOK LANE - OLTON,2023-05-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
723349,BROOK LANE - OLTON,2023-05-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
723349,BROOK LANE - OLTON,2023-05-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
723349,BROOK LANE - OLTON,2023-05-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-05-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-05-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-05-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.11
723349,BROOK LANE - OLTON,2023-05-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-05-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.61
723349,BROOK LANE - OLTON,2023-05-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.12
723349,BROOK LANE - OLTON,2023-05-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-05-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-05-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-05-10T22:10:00.000+00:00,transformer,,Temperature,C,26.9
723349,BROOK LANE - OLTON,2023-05-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-05-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
723349,BROOK LANE - OLTON,2023-05-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
723349,BROOK LANE - OLTON,2023-05-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.74
723349,BROOK LANE - OLTON,2023-05-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-05-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-05-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
723349,BROOK LANE - OLTON,2023-05-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-05-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
723349,BROOK LANE - OLTON,2023-05-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
723349,BROOK LANE - OLTON,2023-05-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-05-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-05-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-05-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-05-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-05-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.52
723349,BROOK LANE - OLTON,2023-05-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-05-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.62
723349,BROOK LANE - OLTON,2023-05-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-05-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-05-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-05-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-05-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-05-10T22:00:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-05-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
723349,BROOK LANE - OLTON,2023-05-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
723349,BROOK LANE - OLTON,2023-05-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
723349,BROOK LANE - OLTON,2023-05-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-05-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-05-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
723349,BROOK LANE - OLTON,2023-05-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-05-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
723349,BROOK LANE - OLTON,2023-05-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-05-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
723349,BROOK LANE - OLTON,2023-05-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-05-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-05-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-05-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-05-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-05-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.27
723349,BROOK LANE - OLTON,2023-05-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.86
723349,BROOK LANE - OLTON,2023-05-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-05-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
723349,BROOK LANE - OLTON,2023-05-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-05-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-05-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-05-10T21:50:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-05-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-05-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-05-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-05-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
723349,BROOK LANE - OLTON,2023-05-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-05-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-05-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
723349,BROOK LANE - OLTON,2023-05-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
723349,BROOK LANE - OLTON,2023-05-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-05-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
723349,BROOK LANE - OLTON,2023-05-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-05-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-05-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-05-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
723349,BROOK LANE - OLTON,2023-05-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-05-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.53
723349,BROOK LANE - OLTON,2023-05-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-05-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.24
723349,BROOK LANE - OLTON,2023-05-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-05-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-05-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-05-10T21:40:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-05-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-05-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-05-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-05-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-05-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-05-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
723349,BROOK LANE - OLTON,2023-05-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-05-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
723349,BROOK LANE - OLTON,2023-05-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-05-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
723349,BROOK LANE - OLTON,2023-05-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-05-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
723349,BROOK LANE - OLTON,2023-05-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-05-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.57
723349,BROOK LANE - OLTON,2023-05-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-05-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.41
723349,BROOK LANE - OLTON,2023-05-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-05-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.24
723349,BROOK LANE - OLTON,2023-05-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-05-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
723349,BROOK LANE - OLTON,2023-05-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-05-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-05-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-05-10T21:30:00.000+00:00,transformer,,Temperature,C,27.2
723349,BROOK LANE - OLTON,2023-05-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-05-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-05-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-05-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
723349,BROOK LANE - OLTON,2023-05-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-05-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
723349,BROOK LANE - OLTON,2023-05-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-05-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
723349,BROOK LANE - OLTON,2023-05-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-05-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
723349,BROOK LANE - OLTON,2023-05-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-05-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-05-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-05-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.65
723349,BROOK LANE - OLTON,2023-05-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-05-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.96
723349,BROOK LANE - OLTON,2023-05-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-05-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
723349,BROOK LANE - OLTON,2023-05-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-05-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-05-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-05-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-05-10T21:20:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-05-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-05-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-05-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-05-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-05-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-05-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
723349,BROOK LANE - OLTON,2023-05-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-05-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
723349,BROOK LANE - OLTON,2023-05-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-05-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
723349,BROOK LANE - OLTON,2023-05-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-05-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
723349,BROOK LANE - OLTON,2023-05-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-05-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-05-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
723349,BROOK LANE - OLTON,2023-05-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-05-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.41
723349,BROOK LANE - OLTON,2023-05-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-05-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.51
723349,BROOK LANE - OLTON,2023-05-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-05-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
723349,BROOK LANE - OLTON,2023-05-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-05-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-05-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-05-10T21:10:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-05-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
723349,BROOK LANE - OLTON,2023-05-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-05-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-05-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-05-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
723349,BROOK LANE - OLTON,2023-05-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-05-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
723349,BROOK LANE - OLTON,2023-05-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-05-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
723349,BROOK LANE - OLTON,2023-05-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-05-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
723349,BROOK LANE - OLTON,2023-05-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-05-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-05-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-05-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.02
723349,BROOK LANE - OLTON,2023-05-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-05-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.77
723349,BROOK LANE - OLTON,2023-05-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-05-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.28
723349,BROOK LANE - OLTON,2023-05-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-05-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-05-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-05-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
723349,BROOK LANE - OLTON,2023-05-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-05-10T21:00:00.000+00:00,transformer,,Temperature,C,27.4
723349,BROOK LANE - OLTON,2023-05-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
723349,BROOK LANE - OLTON,2023-05-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
723349,BROOK LANE - OLTON,2023-05-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-05-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
723349,BROOK LANE - OLTON,2023-05-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-05-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
723349,BROOK LANE - OLTON,2023-05-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-05-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
723349,BROOK LANE - OLTON,2023-05-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-05-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-05-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-05-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
723349,BROOK LANE - OLTON,2023-05-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-05-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
723349,BROOK LANE - OLTON,2023-05-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-05-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.6
723349,BROOK LANE - OLTON,2023-05-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-05-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
723349,BROOK LANE - OLTON,2023-05-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-05-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-05-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-05-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-05-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-10T20:50:00.000+00:00,transformer,,Temperature,C,27.4
723349,BROOK LANE - OLTON,2023-05-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-05-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-05-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-05-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-05-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
723349,BROOK LANE - OLTON,2023-05-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-05-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
723349,BROOK LANE - OLTON,2023-05-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-05-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
723349,BROOK LANE - OLTON,2023-05-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-05-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-05-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-05-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-05-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
723349,BROOK LANE - OLTON,2023-05-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-05-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.12
723349,BROOK LANE - OLTON,2023-05-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-05-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.05
723349,BROOK LANE - OLTON,2023-05-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.62
723349,BROOK LANE - OLTON,2023-05-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
723349,BROOK LANE - OLTON,2023-05-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-05-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-05-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-05-10T20:40:00.000+00:00,transformer,,Temperature,C,27.4
723349,BROOK LANE - OLTON,2023-05-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-05-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-05-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
723349,BROOK LANE - OLTON,2023-05-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
723349,BROOK LANE - OLTON,2023-05-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-05-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
723349,BROOK LANE - OLTON,2023-05-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-05-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
723349,BROOK LANE - OLTON,2023-05-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
723349,BROOK LANE - OLTON,2023-05-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
723349,BROOK LANE - OLTON,2023-05-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-05-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-05-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-05-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.91
