Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-05-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.06
723349,BROOK LANE - OLTON,2023-05-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.73
723349,BROOK LANE - OLTON,2023-05-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.07
723349,BROOK LANE - OLTON,2023-05-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-05-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
723349,BROOK LANE - OLTON,2023-05-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-05-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
723349,BROOK LANE - OLTON,2023-05-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-05-10T20:30:00.000+00:00,transformer,,Temperature,C,27.4
723349,BROOK LANE - OLTON,2023-05-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-05-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-05-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
723349,BROOK LANE - OLTON,2023-05-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
723349,BROOK LANE - OLTON,2023-05-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
723349,BROOK LANE - OLTON,2023-05-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-05-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
723349,BROOK LANE - OLTON,2023-05-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
723349,BROOK LANE - OLTON,2023-05-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
723349,BROOK LANE - OLTON,2023-05-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-05-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
723349,BROOK LANE - OLTON,2023-05-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-05-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
723349,BROOK LANE - OLTON,2023-05-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-05-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.32
723349,BROOK LANE - OLTON,2023-05-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-05-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.79
723349,BROOK LANE - OLTON,2023-05-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-05-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.16
723349,BROOK LANE - OLTON,2023-05-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-05-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-05-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
723349,BROOK LANE - OLTON,2023-05-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-05-10T20:20:00.000+00:00,transformer,,Temperature,C,27.5
723349,BROOK LANE - OLTON,2023-05-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
723349,BROOK LANE - OLTON,2023-05-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-05-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
723349,BROOK LANE - OLTON,2023-05-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
723349,BROOK LANE - OLTON,2023-05-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-05-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
723349,BROOK LANE - OLTON,2023-05-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-05-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
723349,BROOK LANE - OLTON,2023-05-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-05-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-05-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
723349,BROOK LANE - OLTON,2023-05-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-05-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
723349,BROOK LANE - OLTON,2023-05-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-05-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.37
723349,BROOK LANE - OLTON,2023-05-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-05-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.98
723349,BROOK LANE - OLTON,2023-05-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.44
723349,BROOK LANE - OLTON,2023-05-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-05-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-05-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-05-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-05-10T20:10:00.000+00:00,transformer,,Temperature,C,27.5
723349,BROOK LANE - OLTON,2023-05-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
723349,BROOK LANE - OLTON,2023-05-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-05-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-05-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
723349,BROOK LANE - OLTON,2023-05-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
723349,BROOK LANE - OLTON,2023-05-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-05-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
723349,BROOK LANE - OLTON,2023-05-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-05-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
723349,BROOK LANE - OLTON,2023-05-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
723349,BROOK LANE - OLTON,2023-05-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-05-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-05-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-05-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-05-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-05-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-05-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.6
723349,BROOK LANE - OLTON,2023-05-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-05-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.26
723349,BROOK LANE - OLTON,2023-05-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-05-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-05-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-05-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-05-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-05-10T20:00:00.000+00:00,transformer,,Temperature,C,27.5
723349,BROOK LANE - OLTON,2023-05-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-05-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-05-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-05-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-05-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
723349,BROOK LANE - OLTON,2023-05-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-05-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-05-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
723349,BROOK LANE - OLTON,2023-05-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-05-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
723349,BROOK LANE - OLTON,2023-05-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-05-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-05-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-05-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
723349,BROOK LANE - OLTON,2023-05-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-05-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-05-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.05
723349,BROOK LANE - OLTON,2023-05-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-05-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.9
723349,BROOK LANE - OLTON,2023-05-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-05-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
723349,BROOK LANE - OLTON,2023-05-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
723349,BROOK LANE - OLTON,2023-05-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-05-10T19:50:00.000+00:00,transformer,,Temperature,C,27.6
723349,BROOK LANE - OLTON,2023-05-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-05-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-05-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-05-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-05-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
723349,BROOK LANE - OLTON,2023-05-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-05-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
723349,BROOK LANE - OLTON,2023-05-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-05-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
723349,BROOK LANE - OLTON,2023-05-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
723349,BROOK LANE - OLTON,2023-05-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-05-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-05-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-05-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.15
723349,BROOK LANE - OLTON,2023-05-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-05-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.88
723349,BROOK LANE - OLTON,2023-05-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-05-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
723349,BROOK LANE - OLTON,2023-05-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-05-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-05-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-05-10T19:40:00.000+00:00,transformer,,Temperature,C,27.6
723349,BROOK LANE - OLTON,2023-05-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-05-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-05-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
723349,BROOK LANE - OLTON,2023-05-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-05-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
723349,BROOK LANE - OLTON,2023-05-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-05-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.15
723349,BROOK LANE - OLTON,2023-05-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-05-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
723349,BROOK LANE - OLTON,2023-05-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-05-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
723349,BROOK LANE - OLTON,2023-05-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-05-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-05-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-05-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
723349,BROOK LANE - OLTON,2023-05-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-05-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.23
723349,BROOK LANE - OLTON,2023-05-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-05-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.18
723349,BROOK LANE - OLTON,2023-05-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-05-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-05-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
723349,BROOK LANE - OLTON,2023-05-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-05-10T19:30:00.000+00:00,transformer,,Temperature,C,27.6
723349,BROOK LANE - OLTON,2023-05-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-05-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
723349,BROOK LANE - OLTON,2023-05-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
723349,BROOK LANE - OLTON,2023-05-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-05-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
723349,BROOK LANE - OLTON,2023-05-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-05-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
723349,BROOK LANE - OLTON,2023-05-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-05-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
723349,BROOK LANE - OLTON,2023-05-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-05-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-05-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
723349,BROOK LANE - OLTON,2023-05-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-05-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
723349,BROOK LANE - OLTON,2023-05-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-05-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.91
723349,BROOK LANE - OLTON,2023-05-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-05-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.36
723349,BROOK LANE - OLTON,2023-05-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-05-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-05-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-05-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
723349,BROOK LANE - OLTON,2023-05-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-05-10T19:20:00.000+00:00,transformer,,Temperature,C,27.6
723349,BROOK LANE - OLTON,2023-05-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-05-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-05-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
723349,BROOK LANE - OLTON,2023-05-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-05-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-05-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
723349,BROOK LANE - OLTON,2023-05-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-05-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
723349,BROOK LANE - OLTON,2023-05-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-05-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
723349,BROOK LANE - OLTON,2023-05-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-05-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-05-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-05-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
723349,BROOK LANE - OLTON,2023-05-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-05-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
723349,BROOK LANE - OLTON,2023-05-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-05-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.07
723349,BROOK LANE - OLTON,2023-05-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-05-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.3
723349,BROOK LANE - OLTON,2023-05-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.24
723349,BROOK LANE - OLTON,2023-05-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-05-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-05-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-05-10T19:10:00.000+00:00,transformer,,Temperature,C,27.7
723349,BROOK LANE - OLTON,2023-05-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
723349,BROOK LANE - OLTON,2023-05-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-05-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
723349,BROOK LANE - OLTON,2023-05-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-05-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
723349,BROOK LANE - OLTON,2023-05-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-05-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.07
723349,BROOK LANE - OLTON,2023-05-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-05-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.3
723349,BROOK LANE - OLTON,2023-05-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
723349,BROOK LANE - OLTON,2023-05-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-05-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-05-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-05-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
723349,BROOK LANE - OLTON,2023-05-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-05-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.13
723349,BROOK LANE - OLTON,2023-05-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-05-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.16
723349,BROOK LANE - OLTON,2023-05-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-05-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-05-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
723349,BROOK LANE - OLTON,2023-05-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-05-10T19:00:00.000+00:00,transformer,,Temperature,C,27.7
723349,BROOK LANE - OLTON,2023-05-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
723349,BROOK LANE - OLTON,2023-05-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
723349,BROOK LANE - OLTON,2023-05-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-05-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-05-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
723349,BROOK LANE - OLTON,2023-05-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-05-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
723349,BROOK LANE - OLTON,2023-05-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-05-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
723349,BROOK LANE - OLTON,2023-05-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-05-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-05-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
723349,BROOK LANE - OLTON,2023-05-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
723349,BROOK LANE - OLTON,2023-05-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-05-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-05-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.8
723349,BROOK LANE - OLTON,2023-05-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-05-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.85
723349,BROOK LANE - OLTON,2023-05-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-05-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
723349,BROOK LANE - OLTON,2023-05-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-05-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-05-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-05-10T18:50:00.000+00:00,transformer,,Temperature,C,27.8
723349,BROOK LANE - OLTON,2023-05-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-05-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-05-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
723349,BROOK LANE - OLTON,2023-05-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-05-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-05-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-05-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
723349,BROOK LANE - OLTON,2023-05-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-05-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
723349,BROOK LANE - OLTON,2023-05-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
723349,BROOK LANE - OLTON,2023-05-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
723349,BROOK LANE - OLTON,2023-05-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-05-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-05-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-05-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
723349,BROOK LANE - OLTON,2023-05-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-05-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.3
723349,BROOK LANE - OLTON,2023-05-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-05-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.43
723349,BROOK LANE - OLTON,2023-05-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.01
723349,BROOK LANE - OLTON,2023-05-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-05-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-05-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
723349,BROOK LANE - OLTON,2023-05-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-05-10T18:40:00.000+00:00,transformer,,Temperature,C,27.8
723349,BROOK LANE - OLTON,2023-05-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-05-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-05-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
723349,BROOK LANE - OLTON,2023-05-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
723349,BROOK LANE - OLTON,2023-05-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-05-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.3
723349,BROOK LANE - OLTON,2023-05-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-05-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
723349,BROOK LANE - OLTON,2023-05-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.01
723349,BROOK LANE - OLTON,2023-05-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-05-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-05-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
723349,BROOK LANE - OLTON,2023-05-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-05-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
723349,BROOK LANE - OLTON,2023-05-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-05-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.83
723349,BROOK LANE - OLTON,2023-05-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-05-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.22
723349,BROOK LANE - OLTON,2023-05-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.39
723349,BROOK LANE - OLTON,2023-05-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-05-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
723349,BROOK LANE - OLTON,2023-05-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
723349,BROOK LANE - OLTON,2023-05-10T18:30:00.000+00:00,transformer,,Temperature,C,27.8
723349,BROOK LANE - OLTON,2023-05-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
723349,BROOK LANE - OLTON,2023-05-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-05-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-05-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-05-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
723349,BROOK LANE - OLTON,2023-05-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-05-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.83
723349,BROOK LANE - OLTON,2023-05-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-05-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
723349,BROOK LANE - OLTON,2023-05-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.39
723349,BROOK LANE - OLTON,2023-05-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-05-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
723349,BROOK LANE - OLTON,2023-05-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
723349,BROOK LANE - OLTON,2023-05-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-05-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-05-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.48
723349,BROOK LANE - OLTON,2023-05-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-05-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.46
723349,BROOK LANE - OLTON,2023-05-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.78
723349,BROOK LANE - OLTON,2023-05-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-05-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-05-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
723349,BROOK LANE - OLTON,2023-05-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-05-10T18:20:00.000+00:00,transformer,,Temperature,C,27.8
723349,BROOK LANE - OLTON,2023-05-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-05-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-05-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-05-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-05-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-05-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.48
723349,BROOK LANE - OLTON,2023-05-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-05-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
723349,BROOK LANE - OLTON,2023-05-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.78
723349,BROOK LANE - OLTON,2023-05-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-05-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-05-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
723349,BROOK LANE - OLTON,2023-05-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-05-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
723349,BROOK LANE - OLTON,2023-05-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-05-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.78
723349,BROOK LANE - OLTON,2023-05-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-05-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.28
723349,BROOK LANE - OLTON,2023-05-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.63
723349,BROOK LANE - OLTON,2023-05-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-05-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-05-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
723349,BROOK LANE - OLTON,2023-05-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-05-10T18:10:00.000+00:00,transformer,,Temperature,C,27.8
723349,BROOK LANE - OLTON,2023-05-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-05-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
723349,BROOK LANE - OLTON,2023-05-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
723349,BROOK LANE - OLTON,2023-05-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-05-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
723349,BROOK LANE - OLTON,2023-05-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-05-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.78
723349,BROOK LANE - OLTON,2023-05-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-05-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
723349,BROOK LANE - OLTON,2023-05-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.63
723349,BROOK LANE - OLTON,2023-05-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-05-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-05-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
723349,BROOK LANE - OLTON,2023-05-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-05-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
723349,BROOK LANE - OLTON,2023-05-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-05-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.7
723349,BROOK LANE - OLTON,2023-05-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-05-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.63
723349,BROOK LANE - OLTON,2023-05-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.33
723349,BROOK LANE - OLTON,2023-05-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
723349,BROOK LANE - OLTON,2023-05-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-05-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
723349,BROOK LANE - OLTON,2023-05-10T18:00:00.000+00:00,transformer,,Temperature,C,27.8
723349,BROOK LANE - OLTON,2023-05-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-05-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
723349,BROOK LANE - OLTON,2023-05-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
723349,BROOK LANE - OLTON,2023-05-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-05-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
723349,BROOK LANE - OLTON,2023-05-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-05-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
723349,BROOK LANE - OLTON,2023-05-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-05-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
723349,BROOK LANE - OLTON,2023-05-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.33
723349,BROOK LANE - OLTON,2023-05-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
723349,BROOK LANE - OLTON,2023-05-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-05-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
723349,BROOK LANE - OLTON,2023-05-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
723349,BROOK LANE - OLTON,2023-05-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-05-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.82
723349,BROOK LANE - OLTON,2023-05-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-05-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.13
723349,BROOK LANE - OLTON,2023-05-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-05-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-05-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-05-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
723349,BROOK LANE - OLTON,2023-05-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-05-10T17:50:00.000+00:00,transformer,,Temperature,C,27.8
723349,BROOK LANE - OLTON,2023-05-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
723349,BROOK LANE - OLTON,2023-05-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
723349,BROOK LANE - OLTON,2023-05-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
723349,BROOK LANE - OLTON,2023-05-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
723349,BROOK LANE - OLTON,2023-05-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-05-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
723349,BROOK LANE - OLTON,2023-05-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-05-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.13
723349,BROOK LANE - OLTON,2023-05-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-05-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-05-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-05-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
723349,BROOK LANE - OLTON,2023-05-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-05-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-05-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-05-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.18
723349,BROOK LANE - OLTON,2023-05-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-05-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.76
723349,BROOK LANE - OLTON,2023-05-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.82
723349,BROOK LANE - OLTON,2023-05-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-05-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
723349,BROOK LANE - OLTON,2023-05-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-05-10T17:40:00.000+00:00,transformer,,Temperature,C,27.9
723349,BROOK LANE - OLTON,2023-05-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
723349,BROOK LANE - OLTON,2023-05-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
723349,BROOK LANE - OLTON,2023-05-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
723349,BROOK LANE - OLTON,2023-05-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
723349,BROOK LANE - OLTON,2023-05-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-05-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
723349,BROOK LANE - OLTON,2023-05-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-05-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
723349,BROOK LANE - OLTON,2023-05-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.82
723349,BROOK LANE - OLTON,2023-05-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
723349,BROOK LANE - OLTON,2023-05-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
723349,BROOK LANE - OLTON,2023-05-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-05-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.46
723349,BROOK LANE - OLTON,2023-05-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-05-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.91
723349,BROOK LANE - OLTON,2023-05-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-05-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.38
723349,BROOK LANE - OLTON,2023-05-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.02
723349,BROOK LANE - OLTON,2023-05-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
723349,BROOK LANE - OLTON,2023-05-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-05-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-05-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-05-10T17:30:00.000+00:00,transformer,,Temperature,C,27.9
723349,BROOK LANE - OLTON,2023-05-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-05-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
723349,BROOK LANE - OLTON,2023-05-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
723349,BROOK LANE - OLTON,2023-05-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-05-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
723349,BROOK LANE - OLTON,2023-05-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-05-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.91
723349,BROOK LANE - OLTON,2023-05-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-05-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
723349,BROOK LANE - OLTON,2023-05-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
723349,BROOK LANE - OLTON,2023-05-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
723349,BROOK LANE - OLTON,2023-05-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-05-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-05-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-05-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.5
723349,BROOK LANE - OLTON,2023-05-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-05-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.22
723349,BROOK LANE - OLTON,2023-05-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-05-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.31
723349,BROOK LANE - OLTON,2023-05-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-05-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-05-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-05-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-05-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-05-10T17:20:00.000+00:00,transformer,,Temperature,C,27.9
723349,BROOK LANE - OLTON,2023-05-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
