Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
723349,BROOK LANE - OLTON,2023-05-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-05-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
723349,BROOK LANE - OLTON,2023-05-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-05-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
723349,BROOK LANE - OLTON,2023-05-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-05-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.31
723349,BROOK LANE - OLTON,2023-05-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-05-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-05-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-05-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-05-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-05-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.92
723349,BROOK LANE - OLTON,2023-05-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-05-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.94
723349,BROOK LANE - OLTON,2023-05-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-05-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.65
723349,BROOK LANE - OLTON,2023-05-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-05-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-05-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-05-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
723349,BROOK LANE - OLTON,2023-05-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-05-10T17:10:00.000+00:00,transformer,,Temperature,C,27.9
723349,BROOK LANE - OLTON,2023-05-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
723349,BROOK LANE - OLTON,2023-05-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
723349,BROOK LANE - OLTON,2023-05-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
723349,BROOK LANE - OLTON,2023-05-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
723349,BROOK LANE - OLTON,2023-05-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-05-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
723349,BROOK LANE - OLTON,2023-05-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-05-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
723349,BROOK LANE - OLTON,2023-05-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-05-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-05-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-05-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
723349,BROOK LANE - OLTON,2023-05-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-05-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.47
723349,BROOK LANE - OLTON,2023-05-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-05-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.87
723349,BROOK LANE - OLTON,2023-05-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-05-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.61
723349,BROOK LANE - OLTON,2023-05-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.09
723349,BROOK LANE - OLTON,2023-05-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
723349,BROOK LANE - OLTON,2023-05-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-05-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
723349,BROOK LANE - OLTON,2023-05-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-05-10T17:00:00.000+00:00,transformer,,Temperature,C,27.9
723349,BROOK LANE - OLTON,2023-05-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
723349,BROOK LANE - OLTON,2023-05-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
723349,BROOK LANE - OLTON,2023-05-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
723349,BROOK LANE - OLTON,2023-05-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
723349,BROOK LANE - OLTON,2023-05-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-05-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
723349,BROOK LANE - OLTON,2023-05-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-05-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
723349,BROOK LANE - OLTON,2023-05-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.09
723349,BROOK LANE - OLTON,2023-05-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
723349,BROOK LANE - OLTON,2023-05-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-05-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
723349,BROOK LANE - OLTON,2023-05-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-05-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
723349,BROOK LANE - OLTON,2023-05-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-05-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.3
723349,BROOK LANE - OLTON,2023-05-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-05-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.56
723349,BROOK LANE - OLTON,2023-05-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-05-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-05-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
723349,BROOK LANE - OLTON,2023-05-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-05-10T16:50:00.000+00:00,transformer,,Temperature,C,27.7
723349,BROOK LANE - OLTON,2023-05-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
723349,BROOK LANE - OLTON,2023-05-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-05-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
723349,BROOK LANE - OLTON,2023-05-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-05-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
723349,BROOK LANE - OLTON,2023-05-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-05-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
723349,BROOK LANE - OLTON,2023-05-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-05-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.56
723349,BROOK LANE - OLTON,2023-05-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
723349,BROOK LANE - OLTON,2023-05-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-05-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
723349,BROOK LANE - OLTON,2023-05-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-05-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
723349,BROOK LANE - OLTON,2023-05-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-05-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.76
723349,BROOK LANE - OLTON,2023-05-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-05-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.45
723349,BROOK LANE - OLTON,2023-05-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.53
723349,BROOK LANE - OLTON,2023-05-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-05-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-05-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.2
723349,BROOK LANE - OLTON,2023-05-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-05-10T16:40:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-05-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
723349,BROOK LANE - OLTON,2023-05-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-05-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
723349,BROOK LANE - OLTON,2023-05-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-05-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-05-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
723349,BROOK LANE - OLTON,2023-05-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-05-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.76
723349,BROOK LANE - OLTON,2023-05-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-05-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.45
723349,BROOK LANE - OLTON,2023-05-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.53
723349,BROOK LANE - OLTON,2023-05-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-05-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-05-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
723349,BROOK LANE - OLTON,2023-05-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
723349,BROOK LANE - OLTON,2023-05-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
723349,BROOK LANE - OLTON,2023-05-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
723349,BROOK LANE - OLTON,2023-05-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.75
723349,BROOK LANE - OLTON,2023-05-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-05-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.19
723349,BROOK LANE - OLTON,2023-05-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.13
723349,BROOK LANE - OLTON,2023-05-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-05-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-05-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.3
723349,BROOK LANE - OLTON,2023-05-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-05-10T16:30:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-05-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
723349,BROOK LANE - OLTON,2023-05-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
723349,BROOK LANE - OLTON,2023-05-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-05-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
723349,BROOK LANE - OLTON,2023-05-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
723349,BROOK LANE - OLTON,2023-05-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
723349,BROOK LANE - OLTON,2023-05-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-05-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.19
723349,BROOK LANE - OLTON,2023-05-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.13
723349,BROOK LANE - OLTON,2023-05-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-05-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-05-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
723349,BROOK LANE - OLTON,2023-05-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-05-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
723349,BROOK LANE - OLTON,2023-05-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-05-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.16
723349,BROOK LANE - OLTON,2023-05-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-05-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.91
723349,BROOK LANE - OLTON,2023-05-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.3
723349,BROOK LANE - OLTON,2023-05-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-05-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-05-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-05-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-05-10T16:20:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-05-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
723349,BROOK LANE - OLTON,2023-05-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
723349,BROOK LANE - OLTON,2023-05-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-05-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
723349,BROOK LANE - OLTON,2023-05-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-05-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
723349,BROOK LANE - OLTON,2023-05-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-05-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
723349,BROOK LANE - OLTON,2023-05-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.3
723349,BROOK LANE - OLTON,2023-05-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-05-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-05-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-05-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-05-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-05-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-05-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.38
723349,BROOK LANE - OLTON,2023-05-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-05-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.52
723349,BROOK LANE - OLTON,2023-05-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-05-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-05-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-05-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
723349,BROOK LANE - OLTON,2023-05-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-05-10T16:10:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-05-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
723349,BROOK LANE - OLTON,2023-05-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
723349,BROOK LANE - OLTON,2023-05-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-05-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-05-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-05-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
723349,BROOK LANE - OLTON,2023-05-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-05-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.52
723349,BROOK LANE - OLTON,2023-05-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-05-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-05-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-05-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
723349,BROOK LANE - OLTON,2023-05-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-05-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.42
723349,BROOK LANE - OLTON,2023-05-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-05-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.61
723349,BROOK LANE - OLTON,2023-05-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-05-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.79
723349,BROOK LANE - OLTON,2023-05-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.8
723349,BROOK LANE - OLTON,2023-05-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
723349,BROOK LANE - OLTON,2023-05-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-05-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-05-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-05-10T16:00:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-05-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
723349,BROOK LANE - OLTON,2023-05-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
723349,BROOK LANE - OLTON,2023-05-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-05-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
723349,BROOK LANE - OLTON,2023-05-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-05-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
723349,BROOK LANE - OLTON,2023-05-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-05-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
723349,BROOK LANE - OLTON,2023-05-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.8
723349,BROOK LANE - OLTON,2023-05-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
723349,BROOK LANE - OLTON,2023-05-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-05-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
723349,BROOK LANE - OLTON,2023-05-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-05-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.37
723349,BROOK LANE - OLTON,2023-05-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-05-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.26
723349,BROOK LANE - OLTON,2023-05-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-05-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.57
723349,BROOK LANE - OLTON,2023-05-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.31
723349,BROOK LANE - OLTON,2023-05-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-05-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-05-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-05-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-05-10T15:50:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-05-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-05-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
723349,BROOK LANE - OLTON,2023-05-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
723349,BROOK LANE - OLTON,2023-05-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
723349,BROOK LANE - OLTON,2023-05-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-05-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
723349,BROOK LANE - OLTON,2023-05-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-05-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
723349,BROOK LANE - OLTON,2023-05-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.31
723349,BROOK LANE - OLTON,2023-05-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-05-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-05-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-05-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-05-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.01
723349,BROOK LANE - OLTON,2023-05-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-05-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.8
723349,BROOK LANE - OLTON,2023-05-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-05-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
723349,BROOK LANE - OLTON,2023-05-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-05-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
723349,BROOK LANE - OLTON,2023-05-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-05-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-05-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-05-10T15:40:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-05-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
723349,BROOK LANE - OLTON,2023-05-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
723349,BROOK LANE - OLTON,2023-05-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
723349,BROOK LANE - OLTON,2023-05-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
723349,BROOK LANE - OLTON,2023-05-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-05-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
723349,BROOK LANE - OLTON,2023-05-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-05-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
723349,BROOK LANE - OLTON,2023-05-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-05-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
723349,BROOK LANE - OLTON,2023-05-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-05-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-05-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-05-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.79
723349,BROOK LANE - OLTON,2023-05-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-05-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.57
723349,BROOK LANE - OLTON,2023-05-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.13
723349,BROOK LANE - OLTON,2023-05-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-05-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
723349,BROOK LANE - OLTON,2023-05-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-05-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-05-10T15:30:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-05-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-05-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-05-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-05-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
723349,BROOK LANE - OLTON,2023-05-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-05-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
723349,BROOK LANE - OLTON,2023-05-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.13
723349,BROOK LANE - OLTON,2023-05-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-05-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
723349,BROOK LANE - OLTON,2023-05-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-05-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-05-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.75
723349,BROOK LANE - OLTON,2023-05-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-05-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.0
723349,BROOK LANE - OLTON,2023-05-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-05-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.68
723349,BROOK LANE - OLTON,2023-05-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-05-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-05-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-05-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-05-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-05-10T15:20:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-05-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-05-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
723349,BROOK LANE - OLTON,2023-05-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-05-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
723349,BROOK LANE - OLTON,2023-05-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-05-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
723349,BROOK LANE - OLTON,2023-05-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-05-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
723349,BROOK LANE - OLTON,2023-05-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-05-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-05-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-05-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
723349,BROOK LANE - OLTON,2023-05-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-05-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-05-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-05-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.16
723349,BROOK LANE - OLTON,2023-05-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-05-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.06
723349,BROOK LANE - OLTON,2023-05-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-05-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
723349,BROOK LANE - OLTON,2023-05-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-05-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-05-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-05-10T15:10:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-05-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-05-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-05-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-05-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-05-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-05-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-05-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
723349,BROOK LANE - OLTON,2023-05-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-05-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
723349,BROOK LANE - OLTON,2023-05-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-05-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
723349,BROOK LANE - OLTON,2023-05-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-05-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-05-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-05-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
723349,BROOK LANE - OLTON,2023-05-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-05-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.75
723349,BROOK LANE - OLTON,2023-05-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-05-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.44
723349,BROOK LANE - OLTON,2023-05-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.07
723349,BROOK LANE - OLTON,2023-05-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-05-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-05-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-05-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-05-10T15:00:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-05-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-05-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-05-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-05-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
723349,BROOK LANE - OLTON,2023-05-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-05-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
723349,BROOK LANE - OLTON,2023-05-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-05-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
723349,BROOK LANE - OLTON,2023-05-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.07
723349,BROOK LANE - OLTON,2023-05-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-05-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-05-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-05-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-05-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-05-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-05-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.79
723349,BROOK LANE - OLTON,2023-05-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-05-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.44
723349,BROOK LANE - OLTON,2023-05-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.67
723349,BROOK LANE - OLTON,2023-05-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-05-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
723349,BROOK LANE - OLTON,2023-05-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-05-10T14:50:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-05-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-05-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-05-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-05-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-05-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-05-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-05-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
723349,BROOK LANE - OLTON,2023-05-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-05-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.44
723349,BROOK LANE - OLTON,2023-05-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
723349,BROOK LANE - OLTON,2023-05-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-05-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
723349,BROOK LANE - OLTON,2023-05-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-05-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-05-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-05-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.83
723349,BROOK LANE - OLTON,2023-05-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.69
723349,BROOK LANE - OLTON,2023-05-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.12
723349,BROOK LANE - OLTON,2023-05-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-05-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
723349,BROOK LANE - OLTON,2023-05-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-05-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-05-10T14:40:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-05-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-05-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
723349,BROOK LANE - OLTON,2023-05-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-05-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-05-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-05-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
723349,BROOK LANE - OLTON,2023-05-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
723349,BROOK LANE - OLTON,2023-05-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-05-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
723349,BROOK LANE - OLTON,2023-05-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-05-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
723349,BROOK LANE - OLTON,2023-05-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-05-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-05-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-05-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-05-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.11
723349,BROOK LANE - OLTON,2023-05-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-05-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.39
723349,BROOK LANE - OLTON,2023-05-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-05-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-05-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-05-10T14:30:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-05-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-05-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-05-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
723349,BROOK LANE - OLTON,2023-05-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-05-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-05-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
723349,BROOK LANE - OLTON,2023-05-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-05-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
723349,BROOK LANE - OLTON,2023-05-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-05-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-05-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-05-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
723349,BROOK LANE - OLTON,2023-05-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-05-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.5
723349,BROOK LANE - OLTON,2023-05-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.86
723349,BROOK LANE - OLTON,2023-05-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.95
723349,BROOK LANE - OLTON,2023-05-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.59
723349,BROOK LANE - OLTON,2023-05-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-05-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-05-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-05-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-05-10T14:20:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-05-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-05-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-05-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
723349,BROOK LANE - OLTON,2023-05-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
723349,BROOK LANE - OLTON,2023-05-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-05-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
723349,BROOK LANE - OLTON,2023-05-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
723349,BROOK LANE - OLTON,2023-05-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.95
723349,BROOK LANE - OLTON,2023-05-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
723349,BROOK LANE - OLTON,2023-05-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-05-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-05-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-05-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-05-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.61
723349,BROOK LANE - OLTON,2023-05-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-05-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.28
723349,BROOK LANE - OLTON,2023-05-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-05-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
723349,BROOK LANE - OLTON,2023-05-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-05-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
723349,BROOK LANE - OLTON,2023-05-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-05-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-05-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-05-10T14:10:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-05-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-05-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-05-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-05-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
723349,BROOK LANE - OLTON,2023-05-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-05-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
723349,BROOK LANE - OLTON,2023-05-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-05-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
723349,BROOK LANE - OLTON,2023-05-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-05-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
723349,BROOK LANE - OLTON,2023-05-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-05-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
