Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-10T04:20:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-05-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-05-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
723349,BROOK LANE - OLTON,2023-05-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
723349,BROOK LANE - OLTON,2023-05-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-05-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-05-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
723349,BROOK LANE - OLTON,2023-05-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-05-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
723349,BROOK LANE - OLTON,2023-05-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
723349,BROOK LANE - OLTON,2023-05-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-05-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-05-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-05-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-05-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
723349,BROOK LANE - OLTON,2023-05-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
723349,BROOK LANE - OLTON,2023-05-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.4
723349,BROOK LANE - OLTON,2023-05-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
723349,BROOK LANE - OLTON,2023-05-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
723349,BROOK LANE - OLTON,2023-05-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-10T04:10:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-05-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-05-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
723349,BROOK LANE - OLTON,2023-05-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
723349,BROOK LANE - OLTON,2023-05-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-05-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-05-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
723349,BROOK LANE - OLTON,2023-05-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
723349,BROOK LANE - OLTON,2023-05-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
723349,BROOK LANE - OLTON,2023-05-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
723349,BROOK LANE - OLTON,2023-05-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
723349,BROOK LANE - OLTON,2023-05-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-05-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-05-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
723349,BROOK LANE - OLTON,2023-05-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-05-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
723349,BROOK LANE - OLTON,2023-05-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.16
723349,BROOK LANE - OLTON,2023-05-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-05-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-05-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
723349,BROOK LANE - OLTON,2023-05-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-10T04:00:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-05-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-05-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
723349,BROOK LANE - OLTON,2023-05-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
723349,BROOK LANE - OLTON,2023-05-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-05-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-05-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
723349,BROOK LANE - OLTON,2023-05-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-05-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
723349,BROOK LANE - OLTON,2023-05-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
723349,BROOK LANE - OLTON,2023-05-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-05-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-05-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
723349,BROOK LANE - OLTON,2023-05-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
723349,BROOK LANE - OLTON,2023-05-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-05-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
723349,BROOK LANE - OLTON,2023-05-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-05-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
723349,BROOK LANE - OLTON,2023-05-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.73
723349,BROOK LANE - OLTON,2023-05-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
723349,BROOK LANE - OLTON,2023-05-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
723349,BROOK LANE - OLTON,2023-05-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-05-10T03:50:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-05-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-05-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-05-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
723349,BROOK LANE - OLTON,2023-05-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
723349,BROOK LANE - OLTON,2023-05-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-05-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
723349,BROOK LANE - OLTON,2023-05-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-05-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
723349,BROOK LANE - OLTON,2023-05-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
723349,BROOK LANE - OLTON,2023-05-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
723349,BROOK LANE - OLTON,2023-05-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
723349,BROOK LANE - OLTON,2023-05-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-05-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-05-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-05-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
723349,BROOK LANE - OLTON,2023-05-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
723349,BROOK LANE - OLTON,2023-05-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.57
723349,BROOK LANE - OLTON,2023-05-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-05-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-05-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-10T03:40:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-05-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-05-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
723349,BROOK LANE - OLTON,2023-05-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
723349,BROOK LANE - OLTON,2023-05-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-05-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-05-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
723349,BROOK LANE - OLTON,2023-05-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
723349,BROOK LANE - OLTON,2023-05-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
723349,BROOK LANE - OLTON,2023-05-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-05-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-05-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-05-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-05-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.65
723349,BROOK LANE - OLTON,2023-05-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-05-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
723349,BROOK LANE - OLTON,2023-05-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-05-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
723349,BROOK LANE - OLTON,2023-05-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-05-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-05-10T03:30:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-05-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-05-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-05-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
723349,BROOK LANE - OLTON,2023-05-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-05-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-05-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
723349,BROOK LANE - OLTON,2023-05-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-05-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
723349,BROOK LANE - OLTON,2023-05-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-05-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
723349,BROOK LANE - OLTON,2023-05-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-05-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-05-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-05-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.3
723349,BROOK LANE - OLTON,2023-05-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
723349,BROOK LANE - OLTON,2023-05-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-05-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-05-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-05-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-05-10T03:20:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-05-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-05-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-05-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
723349,BROOK LANE - OLTON,2023-05-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-05-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
723349,BROOK LANE - OLTON,2023-05-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
723349,BROOK LANE - OLTON,2023-05-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.61
723349,BROOK LANE - OLTON,2023-05-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-05-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-05-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-05-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-05-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-05-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
723349,BROOK LANE - OLTON,2023-05-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-05-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
723349,BROOK LANE - OLTON,2023-05-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.65
723349,BROOK LANE - OLTON,2023-05-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-05-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
723349,BROOK LANE - OLTON,2023-05-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-10T03:10:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-05-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
723349,BROOK LANE - OLTON,2023-05-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
723349,BROOK LANE - OLTON,2023-05-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
723349,BROOK LANE - OLTON,2023-05-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-05-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-05-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
723349,BROOK LANE - OLTON,2023-05-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-05-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
723349,BROOK LANE - OLTON,2023-05-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
723349,BROOK LANE - OLTON,2023-05-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-05-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
723349,BROOK LANE - OLTON,2023-05-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-05-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-05-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
723349,BROOK LANE - OLTON,2023-05-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
723349,BROOK LANE - OLTON,2023-05-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.47
723349,BROOK LANE - OLTON,2023-05-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-05-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-05-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-10T03:00:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-05-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
723349,BROOK LANE - OLTON,2023-05-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
723349,BROOK LANE - OLTON,2023-05-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
723349,BROOK LANE - OLTON,2023-05-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-05-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-05-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
723349,BROOK LANE - OLTON,2023-05-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
723349,BROOK LANE - OLTON,2023-05-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
723349,BROOK LANE - OLTON,2023-05-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-05-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-05-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-05-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-05-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
723349,BROOK LANE - OLTON,2023-05-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-05-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
723349,BROOK LANE - OLTON,2023-05-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.35
723349,BROOK LANE - OLTON,2023-05-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
723349,BROOK LANE - OLTON,2023-05-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-05-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-05-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-10T02:50:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-05-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
723349,BROOK LANE - OLTON,2023-05-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
723349,BROOK LANE - OLTON,2023-05-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
723349,BROOK LANE - OLTON,2023-05-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-05-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-05-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
723349,BROOK LANE - OLTON,2023-05-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-05-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
723349,BROOK LANE - OLTON,2023-05-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
723349,BROOK LANE - OLTON,2023-05-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
723349,BROOK LANE - OLTON,2023-05-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-05-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
723349,BROOK LANE - OLTON,2023-05-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-05-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-05-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
723349,BROOK LANE - OLTON,2023-05-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
723349,BROOK LANE - OLTON,2023-05-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
723349,BROOK LANE - OLTON,2023-05-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-05-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-05-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
723349,BROOK LANE - OLTON,2023-05-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-05-10T02:40:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-05-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
723349,BROOK LANE - OLTON,2023-05-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-05-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
723349,BROOK LANE - OLTON,2023-05-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-05-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-05-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
723349,BROOK LANE - OLTON,2023-05-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
723349,BROOK LANE - OLTON,2023-05-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
723349,BROOK LANE - OLTON,2023-05-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-05-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-05-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
723349,BROOK LANE - OLTON,2023-05-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-05-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-05-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-05-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
723349,BROOK LANE - OLTON,2023-05-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-05-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
723349,BROOK LANE - OLTON,2023-05-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.66
723349,BROOK LANE - OLTON,2023-05-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-05-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
723349,BROOK LANE - OLTON,2023-05-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-05-10T02:30:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-05-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
723349,BROOK LANE - OLTON,2023-05-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
723349,BROOK LANE - OLTON,2023-05-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
723349,BROOK LANE - OLTON,2023-05-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-05-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-05-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
723349,BROOK LANE - OLTON,2023-05-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-05-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
723349,BROOK LANE - OLTON,2023-05-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
723349,BROOK LANE - OLTON,2023-05-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-05-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
723349,BROOK LANE - OLTON,2023-05-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-05-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-05-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-05-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
723349,BROOK LANE - OLTON,2023-05-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
723349,BROOK LANE - OLTON,2023-05-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-05-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
723349,BROOK LANE - OLTON,2023-05-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-05-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-10T02:20:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-05-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
723349,BROOK LANE - OLTON,2023-05-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
723349,BROOK LANE - OLTON,2023-05-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
723349,BROOK LANE - OLTON,2023-05-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-05-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-05-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
723349,BROOK LANE - OLTON,2023-05-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
723349,BROOK LANE - OLTON,2023-05-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-05-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
723349,BROOK LANE - OLTON,2023-05-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-05-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-05-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-05-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
723349,BROOK LANE - OLTON,2023-05-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-05-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
723349,BROOK LANE - OLTON,2023-05-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.36
723349,BROOK LANE - OLTON,2023-05-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-05-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
723349,BROOK LANE - OLTON,2023-05-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-10T02:10:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-05-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-05-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-05-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
723349,BROOK LANE - OLTON,2023-05-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-05-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-05-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
723349,BROOK LANE - OLTON,2023-05-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-05-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
723349,BROOK LANE - OLTON,2023-05-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
723349,BROOK LANE - OLTON,2023-05-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-05-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
723349,BROOK LANE - OLTON,2023-05-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-05-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-05-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
723349,BROOK LANE - OLTON,2023-05-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-05-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
723349,BROOK LANE - OLTON,2023-05-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.17
723349,BROOK LANE - OLTON,2023-05-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-05-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
723349,BROOK LANE - OLTON,2023-05-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-10T02:00:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-05-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-05-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
723349,BROOK LANE - OLTON,2023-05-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-05-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-05-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-05-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
723349,BROOK LANE - OLTON,2023-05-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-05-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
723349,BROOK LANE - OLTON,2023-05-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
723349,BROOK LANE - OLTON,2023-05-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-05-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
723349,BROOK LANE - OLTON,2023-05-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-05-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
723349,BROOK LANE - OLTON,2023-05-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-05-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
723349,BROOK LANE - OLTON,2023-05-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.18
723349,BROOK LANE - OLTON,2023-05-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
723349,BROOK LANE - OLTON,2023-05-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-05-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-10T01:50:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-05-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-05-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
723349,BROOK LANE - OLTON,2023-05-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
723349,BROOK LANE - OLTON,2023-05-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-05-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
723349,BROOK LANE - OLTON,2023-05-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-05-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
723349,BROOK LANE - OLTON,2023-05-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
723349,BROOK LANE - OLTON,2023-05-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
723349,BROOK LANE - OLTON,2023-05-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-05-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-05-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-05-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
723349,BROOK LANE - OLTON,2023-05-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-05-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
723349,BROOK LANE - OLTON,2023-05-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.42
723349,BROOK LANE - OLTON,2023-05-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
723349,BROOK LANE - OLTON,2023-05-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-05-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-10T01:40:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-05-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-05-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
723349,BROOK LANE - OLTON,2023-05-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-05-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-05-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-05-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
723349,BROOK LANE - OLTON,2023-05-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-05-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
723349,BROOK LANE - OLTON,2023-05-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
723349,BROOK LANE - OLTON,2023-05-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
723349,BROOK LANE - OLTON,2023-05-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-05-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-05-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-05-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.22
723349,BROOK LANE - OLTON,2023-05-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
723349,BROOK LANE - OLTON,2023-05-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
723349,BROOK LANE - OLTON,2023-05-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
723349,BROOK LANE - OLTON,2023-05-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-05-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-10T01:30:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-05-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-05-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-05-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-05-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-05-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-05-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
723349,BROOK LANE - OLTON,2023-05-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
723349,BROOK LANE - OLTON,2023-05-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
723349,BROOK LANE - OLTON,2023-05-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
723349,BROOK LANE - OLTON,2023-05-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-05-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-05-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-05-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
723349,BROOK LANE - OLTON,2023-05-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
723349,BROOK LANE - OLTON,2023-05-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.49
723349,BROOK LANE - OLTON,2023-05-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-05-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
723349,BROOK LANE - OLTON,2023-05-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-10T01:20:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-05-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-05-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-05-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-05-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-05-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-05-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
723349,BROOK LANE - OLTON,2023-05-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
723349,BROOK LANE - OLTON,2023-05-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
723349,BROOK LANE - OLTON,2023-05-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-05-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
723349,BROOK LANE - OLTON,2023-05-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-05-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-05-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
723349,BROOK LANE - OLTON,2023-05-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
723349,BROOK LANE - OLTON,2023-05-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.63
723349,BROOK LANE - OLTON,2023-05-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-05-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-05-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-05-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-10T01:10:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-05-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-05-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-05-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-05-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-05-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-05-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
723349,BROOK LANE - OLTON,2023-05-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
723349,BROOK LANE - OLTON,2023-05-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
