Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-05-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-05-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-05-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-05-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-05-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
723349,BROOK LANE - OLTON,2023-05-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
723349,BROOK LANE - OLTON,2023-05-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.18
723349,BROOK LANE - OLTON,2023-05-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
723349,BROOK LANE - OLTON,2023-05-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-05-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-10T01:00:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-05-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-05-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-05-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-05-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-05-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-05-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
723349,BROOK LANE - OLTON,2023-05-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
723349,BROOK LANE - OLTON,2023-05-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
723349,BROOK LANE - OLTON,2023-05-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
723349,BROOK LANE - OLTON,2023-05-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-05-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-05-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-05-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
723349,BROOK LANE - OLTON,2023-05-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-05-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
723349,BROOK LANE - OLTON,2023-05-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.71
723349,BROOK LANE - OLTON,2023-05-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-05-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-05-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-10T00:50:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-05-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-05-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-05-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-05-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-05-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-05-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
723349,BROOK LANE - OLTON,2023-05-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-05-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
723349,BROOK LANE - OLTON,2023-05-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
723349,BROOK LANE - OLTON,2023-05-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-05-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-05-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-05-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-05-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
723349,BROOK LANE - OLTON,2023-05-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-05-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
723349,BROOK LANE - OLTON,2023-05-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.65
723349,BROOK LANE - OLTON,2023-05-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-05-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
723349,BROOK LANE - OLTON,2023-05-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-10T00:40:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-05-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-05-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-05-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-05-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-05-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-05-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
723349,BROOK LANE - OLTON,2023-05-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-05-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
723349,BROOK LANE - OLTON,2023-05-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
723349,BROOK LANE - OLTON,2023-05-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-05-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
723349,BROOK LANE - OLTON,2023-05-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
723349,BROOK LANE - OLTON,2023-05-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-05-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
723349,BROOK LANE - OLTON,2023-05-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-05-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
723349,BROOK LANE - OLTON,2023-05-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.47
723349,BROOK LANE - OLTON,2023-05-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-05-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-05-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-05-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-05-10T00:30:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-05-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-05-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-05-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-05-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
723349,BROOK LANE - OLTON,2023-05-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-05-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
723349,BROOK LANE - OLTON,2023-05-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-05-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
723349,BROOK LANE - OLTON,2023-05-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
723349,BROOK LANE - OLTON,2023-05-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-05-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-05-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-05-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-05-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-05-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-05-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
723349,BROOK LANE - OLTON,2023-05-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-05-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
723349,BROOK LANE - OLTON,2023-05-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.69
723349,BROOK LANE - OLTON,2023-05-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
723349,BROOK LANE - OLTON,2023-05-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-05-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-10T00:20:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-05-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-05-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
723349,BROOK LANE - OLTON,2023-05-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-05-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-05-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-05-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
723349,BROOK LANE - OLTON,2023-05-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-05-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
723349,BROOK LANE - OLTON,2023-05-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
723349,BROOK LANE - OLTON,2023-05-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
723349,BROOK LANE - OLTON,2023-05-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-05-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-05-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-05-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
723349,BROOK LANE - OLTON,2023-05-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
723349,BROOK LANE - OLTON,2023-05-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.38
723349,BROOK LANE - OLTON,2023-05-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-05-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-05-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-10T00:10:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-05-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-05-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-05-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-05-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-05-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-05-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
723349,BROOK LANE - OLTON,2023-05-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
723349,BROOK LANE - OLTON,2023-05-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
723349,BROOK LANE - OLTON,2023-05-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-05-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-05-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-05-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-05-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
723349,BROOK LANE - OLTON,2023-05-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
723349,BROOK LANE - OLTON,2023-05-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.68
723349,BROOK LANE - OLTON,2023-05-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-05-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-05-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-05-10T00:00:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-05-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-05-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-05-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-05-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-05-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-05-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
723349,BROOK LANE - OLTON,2023-05-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
723349,BROOK LANE - OLTON,2023-05-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
723349,BROOK LANE - OLTON,2023-05-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-05-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-05-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-05-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-05-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-05-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.64
723349,BROOK LANE - OLTON,2023-05-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-05-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
723349,BROOK LANE - OLTON,2023-05-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.73
723349,BROOK LANE - OLTON,2023-05-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-05-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-05-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-05-11T23:50:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-05-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-05-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-05-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-05-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-05-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-05-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
723349,BROOK LANE - OLTON,2023-05-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
723349,BROOK LANE - OLTON,2023-05-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
723349,BROOK LANE - OLTON,2023-05-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-05-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
723349,BROOK LANE - OLTON,2023-05-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-05-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-05-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-05-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
723349,BROOK LANE - OLTON,2023-05-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-05-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
723349,BROOK LANE - OLTON,2023-05-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.44
723349,BROOK LANE - OLTON,2023-05-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-05-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
723349,BROOK LANE - OLTON,2023-05-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-11T23:40:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-05-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
723349,BROOK LANE - OLTON,2023-05-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-05-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-05-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-05-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-05-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
723349,BROOK LANE - OLTON,2023-05-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-05-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
723349,BROOK LANE - OLTON,2023-05-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
723349,BROOK LANE - OLTON,2023-05-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-05-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
723349,BROOK LANE - OLTON,2023-05-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-05-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-05-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
723349,BROOK LANE - OLTON,2023-05-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-05-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
723349,BROOK LANE - OLTON,2023-05-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.35
723349,BROOK LANE - OLTON,2023-05-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-05-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-05-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-05-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-05-11T23:30:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-05-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-05-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-05-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-05-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-05-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-05-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
723349,BROOK LANE - OLTON,2023-05-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-05-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
723349,BROOK LANE - OLTON,2023-05-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
723349,BROOK LANE - OLTON,2023-05-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-05-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-05-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-05-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-05-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-05-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-05-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.02
723349,BROOK LANE - OLTON,2023-05-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
723349,BROOK LANE - OLTON,2023-05-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.19
723349,BROOK LANE - OLTON,2023-05-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-05-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-05-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-05-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-05-11T23:20:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-05-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-05-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
723349,BROOK LANE - OLTON,2023-05-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-05-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-05-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-05-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
723349,BROOK LANE - OLTON,2023-05-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
723349,BROOK LANE - OLTON,2023-05-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
723349,BROOK LANE - OLTON,2023-05-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-05-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-05-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-05-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-05-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-05-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-05-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.23
723349,BROOK LANE - OLTON,2023-05-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-05-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
723349,BROOK LANE - OLTON,2023-05-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.37
723349,BROOK LANE - OLTON,2023-05-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-05-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-05-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-05-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-11T23:10:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-05-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-05-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-05-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-05-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-05-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-05-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
723349,BROOK LANE - OLTON,2023-05-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-05-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
723349,BROOK LANE - OLTON,2023-05-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
723349,BROOK LANE - OLTON,2023-05-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-05-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-05-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-05-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-05-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
723349,BROOK LANE - OLTON,2023-05-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
723349,BROOK LANE - OLTON,2023-05-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-05-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-05-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-05-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
723349,BROOK LANE - OLTON,2023-05-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-05-11T23:00:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-05-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-05-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-05-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-05-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-05-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
723349,BROOK LANE - OLTON,2023-05-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
723349,BROOK LANE - OLTON,2023-05-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
723349,BROOK LANE - OLTON,2023-05-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-05-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-05-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
723349,BROOK LANE - OLTON,2023-05-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-05-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-05-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.93
723349,BROOK LANE - OLTON,2023-05-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-05-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
723349,BROOK LANE - OLTON,2023-05-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.76
723349,BROOK LANE - OLTON,2023-05-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-05-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-05-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-11T22:50:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-05-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
723349,BROOK LANE - OLTON,2023-05-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
723349,BROOK LANE - OLTON,2023-05-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
723349,BROOK LANE - OLTON,2023-05-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-05-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
723349,BROOK LANE - OLTON,2023-05-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-05-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
723349,BROOK LANE - OLTON,2023-05-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
723349,BROOK LANE - OLTON,2023-05-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-05-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-05-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-05-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-05-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.06
723349,BROOK LANE - OLTON,2023-05-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
723349,BROOK LANE - OLTON,2023-05-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.27
723349,BROOK LANE - OLTON,2023-05-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-05-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-05-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-05-11T22:40:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-05-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-05-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
723349,BROOK LANE - OLTON,2023-05-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-05-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-05-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-05-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
723349,BROOK LANE - OLTON,2023-05-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
723349,BROOK LANE - OLTON,2023-05-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
723349,BROOK LANE - OLTON,2023-05-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-05-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-05-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-05-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-05-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.84
723349,BROOK LANE - OLTON,2023-05-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-05-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
723349,BROOK LANE - OLTON,2023-05-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
723349,BROOK LANE - OLTON,2023-05-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
723349,BROOK LANE - OLTON,2023-05-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
723349,BROOK LANE - OLTON,2023-05-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-11T22:30:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-05-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
723349,BROOK LANE - OLTON,2023-05-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
723349,BROOK LANE - OLTON,2023-05-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.89
723349,BROOK LANE - OLTON,2023-05-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-05-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
723349,BROOK LANE - OLTON,2023-05-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-05-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
723349,BROOK LANE - OLTON,2023-05-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
723349,BROOK LANE - OLTON,2023-05-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
723349,BROOK LANE - OLTON,2023-05-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
723349,BROOK LANE - OLTON,2023-05-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-05-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-05-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.81
723349,BROOK LANE - OLTON,2023-05-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-05-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
723349,BROOK LANE - OLTON,2023-05-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-05-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-05-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-05-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-05-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-05-11T22:20:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-05-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-05-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
723349,BROOK LANE - OLTON,2023-05-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
723349,BROOK LANE - OLTON,2023-05-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.43
723349,BROOK LANE - OLTON,2023-05-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-05-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-05-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
723349,BROOK LANE - OLTON,2023-05-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-05-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
723349,BROOK LANE - OLTON,2023-05-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-05-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
723349,BROOK LANE - OLTON,2023-05-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-05-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-05-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-05-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-05-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.79
723349,BROOK LANE - OLTON,2023-05-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-05-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
723349,BROOK LANE - OLTON,2023-05-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-05-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-05-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-05-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-05-11T22:10:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-05-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-05-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
723349,BROOK LANE - OLTON,2023-05-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
723349,BROOK LANE - OLTON,2023-05-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-05-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
723349,BROOK LANE - OLTON,2023-05-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-05-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
723349,BROOK LANE - OLTON,2023-05-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-05-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-05-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-05-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-05-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-05-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-05-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.6
723349,BROOK LANE - OLTON,2023-05-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-05-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.8
723349,BROOK LANE - OLTON,2023-05-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.55
723349,BROOK LANE - OLTON,2023-05-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
723349,BROOK LANE - OLTON,2023-05-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-05-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-05-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-05-11T22:00:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-05-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-05-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-05-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
723349,BROOK LANE - OLTON,2023-05-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-05-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-05-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
723349,BROOK LANE - OLTON,2023-05-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-05-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
723349,BROOK LANE - OLTON,2023-05-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
723349,BROOK LANE - OLTON,2023-05-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
723349,BROOK LANE - OLTON,2023-05-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-05-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-05-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-05-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
723349,BROOK LANE - OLTON,2023-05-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-05-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.25
723349,BROOK LANE - OLTON,2023-05-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-05-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.42
723349,BROOK LANE - OLTON,2023-05-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-05-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-05-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-05-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
