Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-05-11T21:50:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-05-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
723349,BROOK LANE - OLTON,2023-05-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-05-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
723349,BROOK LANE - OLTON,2023-05-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
723349,BROOK LANE - OLTON,2023-05-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-05-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
723349,BROOK LANE - OLTON,2023-05-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-05-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
723349,BROOK LANE - OLTON,2023-05-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-05-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-05-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-05-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-05-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-05-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-05-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-05-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.66
723349,BROOK LANE - OLTON,2023-05-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-05-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
723349,BROOK LANE - OLTON,2023-05-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-05-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-05-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-05-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-05-11T21:40:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-05-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-05-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-05-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
723349,BROOK LANE - OLTON,2023-05-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-05-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-05-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
723349,BROOK LANE - OLTON,2023-05-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-05-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
723349,BROOK LANE - OLTON,2023-05-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-05-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-05-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-05-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-05-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
723349,BROOK LANE - OLTON,2023-05-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-05-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.17
723349,BROOK LANE - OLTON,2023-05-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-05-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.29
723349,BROOK LANE - OLTON,2023-05-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-05-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-05-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-05-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-05-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-05-11T21:30:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-05-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-05-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-05-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
723349,BROOK LANE - OLTON,2023-05-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
723349,BROOK LANE - OLTON,2023-05-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-05-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
723349,BROOK LANE - OLTON,2023-05-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-05-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
723349,BROOK LANE - OLTON,2023-05-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-05-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-05-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-05-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-05-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-05-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
723349,BROOK LANE - OLTON,2023-05-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-05-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.08
723349,BROOK LANE - OLTON,2023-05-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-05-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
723349,BROOK LANE - OLTON,2023-05-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.36
723349,BROOK LANE - OLTON,2023-05-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
723349,BROOK LANE - OLTON,2023-05-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-05-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
723349,BROOK LANE - OLTON,2023-05-11T21:20:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-05-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-05-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-05-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-05-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
723349,BROOK LANE - OLTON,2023-05-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-05-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
723349,BROOK LANE - OLTON,2023-05-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-05-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
723349,BROOK LANE - OLTON,2023-05-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.36
723349,BROOK LANE - OLTON,2023-05-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
723349,BROOK LANE - OLTON,2023-05-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-05-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
723349,BROOK LANE - OLTON,2023-05-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
723349,BROOK LANE - OLTON,2023-05-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-05-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.17
723349,BROOK LANE - OLTON,2023-05-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-05-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.49
723349,BROOK LANE - OLTON,2023-05-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.19
723349,BROOK LANE - OLTON,2023-05-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-05-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-05-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-05-11T21:10:00.000+00:00,transformer,,Temperature,C,27.2
723349,BROOK LANE - OLTON,2023-05-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-05-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-05-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-05-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
723349,BROOK LANE - OLTON,2023-05-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-05-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
723349,BROOK LANE - OLTON,2023-05-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-05-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.49
723349,BROOK LANE - OLTON,2023-05-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
723349,BROOK LANE - OLTON,2023-05-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-05-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-05-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-05-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
723349,BROOK LANE - OLTON,2023-05-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-05-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.99
723349,BROOK LANE - OLTON,2023-05-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-05-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.18
723349,BROOK LANE - OLTON,2023-05-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-05-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
723349,BROOK LANE - OLTON,2023-05-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-05-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-05-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-05-11T21:00:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-05-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-05-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-05-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-05-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-05-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
723349,BROOK LANE - OLTON,2023-05-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-05-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
723349,BROOK LANE - OLTON,2023-05-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-05-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
723349,BROOK LANE - OLTON,2023-05-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-05-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
723349,BROOK LANE - OLTON,2023-05-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-05-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-05-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-05-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
723349,BROOK LANE - OLTON,2023-05-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-05-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.25
723349,BROOK LANE - OLTON,2023-05-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-05-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.8
723349,BROOK LANE - OLTON,2023-05-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-05-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-05-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
723349,BROOK LANE - OLTON,2023-05-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-05-11T20:50:00.000+00:00,transformer,,Temperature,C,27.4
723349,BROOK LANE - OLTON,2023-05-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-05-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
723349,BROOK LANE - OLTON,2023-05-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-05-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-05-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
723349,BROOK LANE - OLTON,2023-05-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-05-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
723349,BROOK LANE - OLTON,2023-05-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-05-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.8
723349,BROOK LANE - OLTON,2023-05-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-05-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-05-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
723349,BROOK LANE - OLTON,2023-05-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-05-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
723349,BROOK LANE - OLTON,2023-05-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-05-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.27
723349,BROOK LANE - OLTON,2023-05-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.13
723349,BROOK LANE - OLTON,2023-05-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-05-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-05-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-05-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-05-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-05-11T20:40:00.000+00:00,transformer,,Temperature,C,27.5
723349,BROOK LANE - OLTON,2023-05-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
723349,BROOK LANE - OLTON,2023-05-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-05-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
723349,BROOK LANE - OLTON,2023-05-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
723349,BROOK LANE - OLTON,2023-05-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-05-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
723349,BROOK LANE - OLTON,2023-05-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
723349,BROOK LANE - OLTON,2023-05-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-05-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-05-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-05-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-05-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-05-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
723349,BROOK LANE - OLTON,2023-05-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-05-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.92
723349,BROOK LANE - OLTON,2023-05-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-05-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.42
723349,BROOK LANE - OLTON,2023-05-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-05-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-05-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-05-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-05-11T20:30:00.000+00:00,transformer,,Temperature,C,27.6
723349,BROOK LANE - OLTON,2023-05-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-05-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-05-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
723349,BROOK LANE - OLTON,2023-05-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
723349,BROOK LANE - OLTON,2023-05-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-05-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
723349,BROOK LANE - OLTON,2023-05-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-05-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
723349,BROOK LANE - OLTON,2023-05-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-05-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-05-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-05-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-05-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.58
723349,BROOK LANE - OLTON,2023-05-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-05-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.15
723349,BROOK LANE - OLTON,2023-05-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-05-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.23
723349,BROOK LANE - OLTON,2023-05-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-05-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-05-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-05-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-05-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-05-11T20:20:00.000+00:00,transformer,,Temperature,C,27.7
723349,BROOK LANE - OLTON,2023-05-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-05-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-05-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
723349,BROOK LANE - OLTON,2023-05-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
723349,BROOK LANE - OLTON,2023-05-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-05-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
723349,BROOK LANE - OLTON,2023-05-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-05-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.23
723349,BROOK LANE - OLTON,2023-05-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-05-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-05-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-05-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-05-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-05-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.76
723349,BROOK LANE - OLTON,2023-05-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-05-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.23
723349,BROOK LANE - OLTON,2023-05-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-05-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
723349,BROOK LANE - OLTON,2023-05-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-05-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-05-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-05-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-05-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-05-11T20:10:00.000+00:00,transformer,,Temperature,C,27.8
723349,BROOK LANE - OLTON,2023-05-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-05-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-05-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
723349,BROOK LANE - OLTON,2023-05-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
723349,BROOK LANE - OLTON,2023-05-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-05-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.23
723349,BROOK LANE - OLTON,2023-05-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-05-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
723349,BROOK LANE - OLTON,2023-05-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-05-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-05-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-05-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-05-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-05-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.3
723349,BROOK LANE - OLTON,2023-05-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-05-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.0
723349,BROOK LANE - OLTON,2023-05-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.53
723349,BROOK LANE - OLTON,2023-05-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
723349,BROOK LANE - OLTON,2023-05-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-05-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-05-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-05-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-05-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-05-11T20:00:00.000+00:00,transformer,,Temperature,C,27.9
723349,BROOK LANE - OLTON,2023-05-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-05-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-05-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-05-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-05-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
723349,BROOK LANE - OLTON,2023-05-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-05-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
723349,BROOK LANE - OLTON,2023-05-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
723349,BROOK LANE - OLTON,2023-05-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
723349,BROOK LANE - OLTON,2023-05-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-05-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-05-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-05-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-05-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-05-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.16
723349,BROOK LANE - OLTON,2023-05-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-05-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.0
723349,BROOK LANE - OLTON,2023-05-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-05-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
723349,BROOK LANE - OLTON,2023-05-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.92
723349,BROOK LANE - OLTON,2023-05-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-05-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-05-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-05-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
723349,BROOK LANE - OLTON,2023-05-11T19:50:00.000+00:00,transformer,,Temperature,C,28.0
723349,BROOK LANE - OLTON,2023-05-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
723349,BROOK LANE - OLTON,2023-05-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-05-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
723349,BROOK LANE - OLTON,2023-05-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
723349,BROOK LANE - OLTON,2023-05-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-05-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
723349,BROOK LANE - OLTON,2023-05-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
723349,BROOK LANE - OLTON,2023-05-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
723349,BROOK LANE - OLTON,2023-05-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.92
723349,BROOK LANE - OLTON,2023-05-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-05-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-05-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-05-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
723349,BROOK LANE - OLTON,2023-05-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.54
723349,BROOK LANE - OLTON,2023-05-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-05-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.57
723349,BROOK LANE - OLTON,2023-05-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-05-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.3
723349,BROOK LANE - OLTON,2023-05-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.78
723349,BROOK LANE - OLTON,2023-05-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
723349,BROOK LANE - OLTON,2023-05-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-05-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
723349,BROOK LANE - OLTON,2023-05-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
723349,BROOK LANE - OLTON,2023-05-11T19:40:00.000+00:00,transformer,,Temperature,C,28.1
723349,BROOK LANE - OLTON,2023-05-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
723349,BROOK LANE - OLTON,2023-05-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-05-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-05-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-05-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
723349,BROOK LANE - OLTON,2023-05-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
723349,BROOK LANE - OLTON,2023-05-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-05-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.57
723349,BROOK LANE - OLTON,2023-05-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-05-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
723349,BROOK LANE - OLTON,2023-05-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.78
723349,BROOK LANE - OLTON,2023-05-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
723349,BROOK LANE - OLTON,2023-05-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-05-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
723349,BROOK LANE - OLTON,2023-05-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
723349,BROOK LANE - OLTON,2023-05-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-05-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-05-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.93
723349,BROOK LANE - OLTON,2023-05-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-05-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.41
723349,BROOK LANE - OLTON,2023-05-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.36
723349,BROOK LANE - OLTON,2023-05-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
723349,BROOK LANE - OLTON,2023-05-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-05-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-05-11T19:30:00.000+00:00,transformer,,Temperature,C,28.3
723349,BROOK LANE - OLTON,2023-05-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-05-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-05-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
723349,BROOK LANE - OLTON,2023-05-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-05-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-05-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.93
723349,BROOK LANE - OLTON,2023-05-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-05-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.41
723349,BROOK LANE - OLTON,2023-05-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.36
723349,BROOK LANE - OLTON,2023-05-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
723349,BROOK LANE - OLTON,2023-05-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-05-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-05-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
723349,BROOK LANE - OLTON,2023-05-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-05-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.18
723349,BROOK LANE - OLTON,2023-05-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-05-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
723349,BROOK LANE - OLTON,2023-05-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-05-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-05-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-05-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-05-11T19:20:00.000+00:00,transformer,,Temperature,C,28.4
723349,BROOK LANE - OLTON,2023-05-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-05-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-05-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
723349,BROOK LANE - OLTON,2023-05-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
723349,BROOK LANE - OLTON,2023-05-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-05-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
723349,BROOK LANE - OLTON,2023-05-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-05-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
723349,BROOK LANE - OLTON,2023-05-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-05-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
723349,BROOK LANE - OLTON,2023-05-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
723349,BROOK LANE - OLTON,2023-05-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-05-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-05-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-05-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.68
723349,BROOK LANE - OLTON,2023-05-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-05-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.15
723349,BROOK LANE - OLTON,2023-05-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.21
723349,BROOK LANE - OLTON,2023-05-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-05-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-05-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-05-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-05-11T19:10:00.000+00:00,transformer,,Temperature,C,28.5
723349,BROOK LANE - OLTON,2023-05-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-05-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-05-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
723349,BROOK LANE - OLTON,2023-05-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-05-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-05-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.68
723349,BROOK LANE - OLTON,2023-05-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-05-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
723349,BROOK LANE - OLTON,2023-05-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.21
723349,BROOK LANE - OLTON,2023-05-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
723349,BROOK LANE - OLTON,2023-05-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-05-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
723349,BROOK LANE - OLTON,2023-05-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-05-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.58
723349,BROOK LANE - OLTON,2023-05-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-05-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.42
723349,BROOK LANE - OLTON,2023-05-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-05-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.44
723349,BROOK LANE - OLTON,2023-05-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.3
723349,BROOK LANE - OLTON,2023-05-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-05-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-05-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-05-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-05-11T19:00:00.000+00:00,transformer,,Temperature,C,28.6
723349,BROOK LANE - OLTON,2023-05-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-05-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-05-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-05-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
723349,BROOK LANE - OLTON,2023-05-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-05-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.42
723349,BROOK LANE - OLTON,2023-05-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-05-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.44
723349,BROOK LANE - OLTON,2023-05-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.3
723349,BROOK LANE - OLTON,2023-05-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-05-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-05-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-05-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-05-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.76
723349,BROOK LANE - OLTON,2023-05-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-05-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.49
723349,BROOK LANE - OLTON,2023-05-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-05-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
723349,BROOK LANE - OLTON,2023-05-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.18
723349,BROOK LANE - OLTON,2023-05-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-05-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-05-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-05-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-05-11T18:50:00.000+00:00,transformer,,Temperature,C,28.8
723349,BROOK LANE - OLTON,2023-05-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-05-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-05-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
723349,BROOK LANE - OLTON,2023-05-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
723349,BROOK LANE - OLTON,2023-05-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-05-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.49
723349,BROOK LANE - OLTON,2023-05-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-05-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
723349,BROOK LANE - OLTON,2023-05-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.18
723349,BROOK LANE - OLTON,2023-05-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-05-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-05-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
723349,BROOK LANE - OLTON,2023-05-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-05-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
723349,BROOK LANE - OLTON,2023-05-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-05-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.44
723349,BROOK LANE - OLTON,2023-05-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.84
723349,BROOK LANE - OLTON,2023-05-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.98
723349,BROOK LANE - OLTON,2023-05-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-05-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-05-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-05-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
723349,BROOK LANE - OLTON,2023-05-11T18:40:00.000+00:00,transformer,,Temperature,C,29.0
723349,BROOK LANE - OLTON,2023-05-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-05-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-05-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
723349,BROOK LANE - OLTON,2023-05-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
723349,BROOK LANE - OLTON,2023-05-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-05-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.44
723349,BROOK LANE - OLTON,2023-05-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-05-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
