Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.98
723349,BROOK LANE - OLTON,2023-05-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-05-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-05-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-05-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
723349,BROOK LANE - OLTON,2023-05-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
723349,BROOK LANE - OLTON,2023-05-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-05-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.6
723349,BROOK LANE - OLTON,2023-05-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-05-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.57
723349,BROOK LANE - OLTON,2023-05-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.82
723349,BROOK LANE - OLTON,2023-05-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-05-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-05-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
723349,BROOK LANE - OLTON,2023-05-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-05-11T18:30:00.000+00:00,transformer,,Temperature,C,29.3
723349,BROOK LANE - OLTON,2023-05-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-05-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-05-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
723349,BROOK LANE - OLTON,2023-05-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
723349,BROOK LANE - OLTON,2023-05-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-05-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.6
723349,BROOK LANE - OLTON,2023-05-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-05-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
723349,BROOK LANE - OLTON,2023-05-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.82
723349,BROOK LANE - OLTON,2023-05-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-05-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-05-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
723349,BROOK LANE - OLTON,2023-05-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-05-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
723349,BROOK LANE - OLTON,2023-05-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-05-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.82
723349,BROOK LANE - OLTON,2023-05-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-05-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
723349,BROOK LANE - OLTON,2023-05-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.45
723349,BROOK LANE - OLTON,2023-05-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-05-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-05-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-05-11T18:20:00.000+00:00,transformer,,Temperature,C,29.4
723349,BROOK LANE - OLTON,2023-05-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-05-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-05-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-05-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
723349,BROOK LANE - OLTON,2023-05-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-05-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.82
723349,BROOK LANE - OLTON,2023-05-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-05-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
723349,BROOK LANE - OLTON,2023-05-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.45
723349,BROOK LANE - OLTON,2023-05-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-05-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-05-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-05-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
723349,BROOK LANE - OLTON,2023-05-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-05-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.91
723349,BROOK LANE - OLTON,2023-05-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-05-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.2
723349,BROOK LANE - OLTON,2023-05-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.05
723349,BROOK LANE - OLTON,2023-05-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-05-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
723349,BROOK LANE - OLTON,2023-05-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-05-11T18:10:00.000+00:00,transformer,,Temperature,C,29.5
723349,BROOK LANE - OLTON,2023-05-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-05-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
723349,BROOK LANE - OLTON,2023-05-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-05-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
723349,BROOK LANE - OLTON,2023-05-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-05-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.91
723349,BROOK LANE - OLTON,2023-05-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-05-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.2
723349,BROOK LANE - OLTON,2023-05-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.05
723349,BROOK LANE - OLTON,2023-05-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-05-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
723349,BROOK LANE - OLTON,2023-05-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
723349,BROOK LANE - OLTON,2023-05-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
723349,BROOK LANE - OLTON,2023-05-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-05-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.58
723349,BROOK LANE - OLTON,2023-05-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-05-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.29
723349,BROOK LANE - OLTON,2023-05-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.52
723349,BROOK LANE - OLTON,2023-05-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-05-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-05-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-05-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-05-11T18:00:00.000+00:00,transformer,,Temperature,C,29.5
723349,BROOK LANE - OLTON,2023-05-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-05-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-05-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-05-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
723349,BROOK LANE - OLTON,2023-05-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
723349,BROOK LANE - OLTON,2023-05-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-05-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.58
723349,BROOK LANE - OLTON,2023-05-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-05-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.29
723349,BROOK LANE - OLTON,2023-05-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.52
723349,BROOK LANE - OLTON,2023-05-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-05-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-05-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-05-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-05-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-05-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-05-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.18
723349,BROOK LANE - OLTON,2023-05-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-05-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.35
723349,BROOK LANE - OLTON,2023-05-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.67
723349,BROOK LANE - OLTON,2023-05-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-05-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-05-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.5
723349,BROOK LANE - OLTON,2023-05-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-05-11T17:50:00.000+00:00,transformer,,Temperature,C,29.5
723349,BROOK LANE - OLTON,2023-05-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-05-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-05-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-05-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-05-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-05-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-05-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.18
723349,BROOK LANE - OLTON,2023-05-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-05-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.35
723349,BROOK LANE - OLTON,2023-05-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.67
723349,BROOK LANE - OLTON,2023-05-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-05-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-05-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
723349,BROOK LANE - OLTON,2023-05-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-05-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-05-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-05-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.74
723349,BROOK LANE - OLTON,2023-05-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.56
723349,BROOK LANE - OLTON,2023-05-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.43
723349,BROOK LANE - OLTON,2023-05-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-05-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-05-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-05-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-05-11T17:40:00.000+00:00,transformer,,Temperature,C,29.4
723349,BROOK LANE - OLTON,2023-05-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-05-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-05-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-05-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-05-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-05-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.74
723349,BROOK LANE - OLTON,2023-05-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
723349,BROOK LANE - OLTON,2023-05-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
723349,BROOK LANE - OLTON,2023-05-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-05-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-05-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-05-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-05-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
723349,BROOK LANE - OLTON,2023-05-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-05-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.81
723349,BROOK LANE - OLTON,2023-05-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-05-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.29
723349,BROOK LANE - OLTON,2023-05-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.72
723349,BROOK LANE - OLTON,2023-05-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-05-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
723349,BROOK LANE - OLTON,2023-05-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
723349,BROOK LANE - OLTON,2023-05-11T17:30:00.000+00:00,transformer,,Temperature,C,29.3
723349,BROOK LANE - OLTON,2023-05-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-05-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-05-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-05-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-05-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
723349,BROOK LANE - OLTON,2023-05-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-05-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.81
723349,BROOK LANE - OLTON,2023-05-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-05-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
723349,BROOK LANE - OLTON,2023-05-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.72
723349,BROOK LANE - OLTON,2023-05-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-05-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
723349,BROOK LANE - OLTON,2023-05-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
723349,BROOK LANE - OLTON,2023-05-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-05-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-05-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.91
723349,BROOK LANE - OLTON,2023-05-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-05-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
723349,BROOK LANE - OLTON,2023-05-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.61
723349,BROOK LANE - OLTON,2023-05-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-05-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-05-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-05-11T17:20:00.000+00:00,transformer,,Temperature,C,29.3
723349,BROOK LANE - OLTON,2023-05-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-05-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-05-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-05-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-05-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-05-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-05-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.91
723349,BROOK LANE - OLTON,2023-05-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-05-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
723349,BROOK LANE - OLTON,2023-05-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.61
723349,BROOK LANE - OLTON,2023-05-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
723349,BROOK LANE - OLTON,2023-05-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-05-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-05-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
723349,BROOK LANE - OLTON,2023-05-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-05-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,21.69
723349,BROOK LANE - OLTON,2023-05-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-05-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.96
723349,BROOK LANE - OLTON,2023-05-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.6
723349,BROOK LANE - OLTON,2023-05-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-05-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-05-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-05-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-05-11T17:10:00.000+00:00,transformer,,Temperature,C,29.5
723349,BROOK LANE - OLTON,2023-05-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-05-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-05-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
723349,BROOK LANE - OLTON,2023-05-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
723349,BROOK LANE - OLTON,2023-05-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-05-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.69
723349,BROOK LANE - OLTON,2023-05-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-05-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
723349,BROOK LANE - OLTON,2023-05-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.61
723349,BROOK LANE - OLTON,2023-05-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-05-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-05-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-05-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-05-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
723349,BROOK LANE - OLTON,2023-05-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-05-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.13
723349,BROOK LANE - OLTON,2023-05-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-05-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.94
723349,BROOK LANE - OLTON,2023-05-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.42
723349,BROOK LANE - OLTON,2023-05-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-05-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
723349,BROOK LANE - OLTON,2023-05-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-05-11T17:00:00.000+00:00,transformer,,Temperature,C,29.5
723349,BROOK LANE - OLTON,2023-05-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-05-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-05-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-05-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-05-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
723349,BROOK LANE - OLTON,2023-05-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-05-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.13
723349,BROOK LANE - OLTON,2023-05-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-05-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.94
723349,BROOK LANE - OLTON,2023-05-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.42
723349,BROOK LANE - OLTON,2023-05-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-05-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
723349,BROOK LANE - OLTON,2023-05-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-05-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
723349,BROOK LANE - OLTON,2023-05-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
723349,BROOK LANE - OLTON,2023-05-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.06
723349,BROOK LANE - OLTON,2023-05-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-05-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.93
723349,BROOK LANE - OLTON,2023-05-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-05-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-05-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-05-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
723349,BROOK LANE - OLTON,2023-05-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-05-11T16:50:00.000+00:00,transformer,,Temperature,C,29.4
723349,BROOK LANE - OLTON,2023-05-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-05-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-05-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
723349,BROOK LANE - OLTON,2023-05-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
723349,BROOK LANE - OLTON,2023-05-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
723349,BROOK LANE - OLTON,2023-05-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
723349,BROOK LANE - OLTON,2023-05-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-05-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.93
723349,BROOK LANE - OLTON,2023-05-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-05-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-05-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-05-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
723349,BROOK LANE - OLTON,2023-05-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-05-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-05-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-05-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.33
723349,BROOK LANE - OLTON,2023-05-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-05-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.5
723349,BROOK LANE - OLTON,2023-05-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.87
723349,BROOK LANE - OLTON,2023-05-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-05-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-05-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.3
723349,BROOK LANE - OLTON,2023-05-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-05-11T16:40:00.000+00:00,transformer,,Temperature,C,29.4
723349,BROOK LANE - OLTON,2023-05-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
723349,BROOK LANE - OLTON,2023-05-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-05-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
723349,BROOK LANE - OLTON,2023-05-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-05-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-05-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.33
723349,BROOK LANE - OLTON,2023-05-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-05-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
723349,BROOK LANE - OLTON,2023-05-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.87
723349,BROOK LANE - OLTON,2023-05-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-05-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-05-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
723349,BROOK LANE - OLTON,2023-05-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-05-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.02
723349,BROOK LANE - OLTON,2023-05-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-05-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.23
723349,BROOK LANE - OLTON,2023-05-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-05-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.92
723349,BROOK LANE - OLTON,2023-05-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-05-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-05-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-05-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-05-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-05-11T16:30:00.000+00:00,transformer,,Temperature,C,29.5
723349,BROOK LANE - OLTON,2023-05-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
723349,BROOK LANE - OLTON,2023-05-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-05-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
723349,BROOK LANE - OLTON,2023-05-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
723349,BROOK LANE - OLTON,2023-05-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-05-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.23
723349,BROOK LANE - OLTON,2023-05-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-05-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
723349,BROOK LANE - OLTON,2023-05-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-05-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-05-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-05-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-05-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-05-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-05-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-05-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.92
723349,BROOK LANE - OLTON,2023-05-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-05-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.76
723349,BROOK LANE - OLTON,2023-05-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-05-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-05-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
723349,BROOK LANE - OLTON,2023-05-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-05-11T16:20:00.000+00:00,transformer,,Temperature,C,29.8
723349,BROOK LANE - OLTON,2023-05-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-05-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-05-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-05-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
723349,BROOK LANE - OLTON,2023-05-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-05-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-05-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
723349,BROOK LANE - OLTON,2023-05-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-05-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
723349,BROOK LANE - OLTON,2023-05-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-05-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-05-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
723349,BROOK LANE - OLTON,2023-05-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-05-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
723349,BROOK LANE - OLTON,2023-05-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.35
723349,BROOK LANE - OLTON,2023-05-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-05-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.05
723349,BROOK LANE - OLTON,2023-05-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.51
723349,BROOK LANE - OLTON,2023-05-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
723349,BROOK LANE - OLTON,2023-05-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-05-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
723349,BROOK LANE - OLTON,2023-05-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-05-11T16:10:00.000+00:00,transformer,,Temperature,C,29.7
723349,BROOK LANE - OLTON,2023-05-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-05-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-05-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
723349,BROOK LANE - OLTON,2023-05-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-05-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
723349,BROOK LANE - OLTON,2023-05-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
723349,BROOK LANE - OLTON,2023-05-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.35
723349,BROOK LANE - OLTON,2023-05-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-05-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
723349,BROOK LANE - OLTON,2023-05-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.51
723349,BROOK LANE - OLTON,2023-05-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
723349,BROOK LANE - OLTON,2023-05-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-05-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
723349,BROOK LANE - OLTON,2023-05-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-05-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.65
723349,BROOK LANE - OLTON,2023-05-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-05-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.51
723349,BROOK LANE - OLTON,2023-05-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.82
723349,BROOK LANE - OLTON,2023-05-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.89
723349,BROOK LANE - OLTON,2023-05-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.81
723349,BROOK LANE - OLTON,2023-05-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-05-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-05-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-05-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-05-11T16:00:00.000+00:00,transformer,,Temperature,C,29.5
723349,BROOK LANE - OLTON,2023-05-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
723349,BROOK LANE - OLTON,2023-05-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
723349,BROOK LANE - OLTON,2023-05-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
723349,BROOK LANE - OLTON,2023-05-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
723349,BROOK LANE - OLTON,2023-05-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-05-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
723349,BROOK LANE - OLTON,2023-05-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
723349,BROOK LANE - OLTON,2023-05-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
723349,BROOK LANE - OLTON,2023-05-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.81
723349,BROOK LANE - OLTON,2023-05-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-05-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-05-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-05-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-05-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.7
723349,BROOK LANE - OLTON,2023-05-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-05-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.48
723349,BROOK LANE - OLTON,2023-05-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-05-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.97
723349,BROOK LANE - OLTON,2023-05-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.12
723349,BROOK LANE - OLTON,2023-05-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-05-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-05-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-05-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-05-11T15:50:00.000+00:00,transformer,,Temperature,C,29.2
723349,BROOK LANE - OLTON,2023-05-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
723349,BROOK LANE - OLTON,2023-05-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-05-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
723349,BROOK LANE - OLTON,2023-05-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
723349,BROOK LANE - OLTON,2023-05-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-05-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
723349,BROOK LANE - OLTON,2023-05-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-05-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
723349,BROOK LANE - OLTON,2023-05-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.12
723349,BROOK LANE - OLTON,2023-05-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-05-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-05-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-05-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-05-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-05-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-05-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.24
723349,BROOK LANE - OLTON,2023-05-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.62
723349,BROOK LANE - OLTON,2023-05-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-05-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-05-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-05-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-05-11T15:40:00.000+00:00,transformer,,Temperature,C,28.8
723349,BROOK LANE - OLTON,2023-05-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
723349,BROOK LANE - OLTON,2023-05-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-05-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
723349,BROOK LANE - OLTON,2023-05-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-05-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-05-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
723349,BROOK LANE - OLTON,2023-05-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
723349,BROOK LANE - OLTON,2023-05-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-05-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-05-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-05-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-05-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-05-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-05-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.14
723349,BROOK LANE - OLTON,2023-05-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.58
723349,BROOK LANE - OLTON,2023-05-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.73
723349,BROOK LANE - OLTON,2023-05-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-05-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-05-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-05-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-05-11T15:30:00.000+00:00,transformer,,Temperature,C,28.3
723349,BROOK LANE - OLTON,2023-05-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
723349,BROOK LANE - OLTON,2023-05-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
723349,BROOK LANE - OLTON,2023-05-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.61
723349,BROOK LANE - OLTON,2023-05-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-05-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-05-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.14
723349,BROOK LANE - OLTON,2023-05-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
723349,BROOK LANE - OLTON,2023-05-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.73
723349,BROOK LANE - OLTON,2023-05-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-05-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-05-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
723349,BROOK LANE - OLTON,2023-05-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-05-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
723349,BROOK LANE - OLTON,2023-05-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-05-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.62
723349,BROOK LANE - OLTON,2023-05-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-05-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.34
723349,BROOK LANE - OLTON,2023-05-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-05-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
