Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-05-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
723349,BROOK LANE - OLTON,2023-05-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
723349,BROOK LANE - OLTON,2023-05-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-05-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-05-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-05-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-05-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.34
723349,BROOK LANE - OLTON,2023-05-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-05-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
723349,BROOK LANE - OLTON,2023-05-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.44
723349,BROOK LANE - OLTON,2023-05-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-05-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-05-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-05-11T12:00:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-05-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-05-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-05-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-05-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-05-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-05-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
723349,BROOK LANE - OLTON,2023-05-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-05-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
723349,BROOK LANE - OLTON,2023-05-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
723349,BROOK LANE - OLTON,2023-05-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-05-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-05-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-05-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-05-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-05-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.09
723349,BROOK LANE - OLTON,2023-05-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-05-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
723349,BROOK LANE - OLTON,2023-05-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-05-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-05-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-05-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-05-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-05-11T11:50:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-05-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-05-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
723349,BROOK LANE - OLTON,2023-05-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-05-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-05-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-05-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-05-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
723349,BROOK LANE - OLTON,2023-05-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-05-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
723349,BROOK LANE - OLTON,2023-05-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-05-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-05-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-05-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-05-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-05-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-05-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-05-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.05
723349,BROOK LANE - OLTON,2023-05-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
723349,BROOK LANE - OLTON,2023-05-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.54
723349,BROOK LANE - OLTON,2023-05-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-05-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-05-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-05-11T11:40:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-05-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
723349,BROOK LANE - OLTON,2023-05-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
723349,BROOK LANE - OLTON,2023-05-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-05-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-05-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-05-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-05-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
723349,BROOK LANE - OLTON,2023-05-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
723349,BROOK LANE - OLTON,2023-05-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
723349,BROOK LANE - OLTON,2023-05-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-05-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-05-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-05-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-05-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-05-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.25
723349,BROOK LANE - OLTON,2023-05-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-05-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
723349,BROOK LANE - OLTON,2023-05-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-05-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-05-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-05-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-05-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-05-11T11:30:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-05-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
723349,BROOK LANE - OLTON,2023-05-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
723349,BROOK LANE - OLTON,2023-05-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-05-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-05-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-05-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-05-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
723349,BROOK LANE - OLTON,2023-05-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-05-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
723349,BROOK LANE - OLTON,2023-05-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-05-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-05-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-05-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-05-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-05-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-05-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-05-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.71
723349,BROOK LANE - OLTON,2023-05-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
723349,BROOK LANE - OLTON,2023-05-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-05-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-05-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-05-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-05-11T11:20:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-05-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
723349,BROOK LANE - OLTON,2023-05-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
723349,BROOK LANE - OLTON,2023-05-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-05-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-05-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-05-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
723349,BROOK LANE - OLTON,2023-05-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
723349,BROOK LANE - OLTON,2023-05-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-05-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-05-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-05-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-05-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-05-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
723349,BROOK LANE - OLTON,2023-05-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.14
723349,BROOK LANE - OLTON,2023-05-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-05-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
723349,BROOK LANE - OLTON,2023-05-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-05-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-05-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
723349,BROOK LANE - OLTON,2023-05-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-11T11:10:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-05-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
723349,BROOK LANE - OLTON,2023-05-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
723349,BROOK LANE - OLTON,2023-05-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-05-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-05-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
723349,BROOK LANE - OLTON,2023-05-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
723349,BROOK LANE - OLTON,2023-05-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-05-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
723349,BROOK LANE - OLTON,2023-05-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-05-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-05-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
723349,BROOK LANE - OLTON,2023-05-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-05-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
723349,BROOK LANE - OLTON,2023-05-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.05
723349,BROOK LANE - OLTON,2023-05-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.84
723349,BROOK LANE - OLTON,2023-05-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
723349,BROOK LANE - OLTON,2023-05-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-05-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-05-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-05-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-05-11T11:00:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-05-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-05-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
723349,BROOK LANE - OLTON,2023-05-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-05-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-05-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
723349,BROOK LANE - OLTON,2023-05-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
723349,BROOK LANE - OLTON,2023-05-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
723349,BROOK LANE - OLTON,2023-05-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
723349,BROOK LANE - OLTON,2023-05-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-05-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-05-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-05-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
723349,BROOK LANE - OLTON,2023-05-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-05-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-05-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.24
723349,BROOK LANE - OLTON,2023-05-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-05-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
723349,BROOK LANE - OLTON,2023-05-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.72
723349,BROOK LANE - OLTON,2023-05-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-05-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-05-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-05-11T10:50:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-05-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
723349,BROOK LANE - OLTON,2023-05-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
723349,BROOK LANE - OLTON,2023-05-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-05-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-05-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-05-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
723349,BROOK LANE - OLTON,2023-05-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-05-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
723349,BROOK LANE - OLTON,2023-05-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
723349,BROOK LANE - OLTON,2023-05-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-05-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-05-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-05-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-05-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-05-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.94
723349,BROOK LANE - OLTON,2023-05-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-05-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
723349,BROOK LANE - OLTON,2023-05-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-05-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-05-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-05-11T10:40:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-05-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
723349,BROOK LANE - OLTON,2023-05-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
723349,BROOK LANE - OLTON,2023-05-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-05-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
723349,BROOK LANE - OLTON,2023-05-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-05-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
723349,BROOK LANE - OLTON,2023-05-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-05-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
723349,BROOK LANE - OLTON,2023-05-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-05-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-05-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-05-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-05-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-05-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.78
723349,BROOK LANE - OLTON,2023-05-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-05-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
723349,BROOK LANE - OLTON,2023-05-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-05-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-05-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-05-11T10:30:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-05-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
723349,BROOK LANE - OLTON,2023-05-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
723349,BROOK LANE - OLTON,2023-05-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
723349,BROOK LANE - OLTON,2023-05-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-05-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-05-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
723349,BROOK LANE - OLTON,2023-05-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-05-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
723349,BROOK LANE - OLTON,2023-05-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-05-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-05-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-05-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-05-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-05-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.86
723349,BROOK LANE - OLTON,2023-05-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-05-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
723349,BROOK LANE - OLTON,2023-05-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-05-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-05-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-05-11T10:20:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-05-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
723349,BROOK LANE - OLTON,2023-05-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
723349,BROOK LANE - OLTON,2023-05-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-05-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-05-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-05-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
723349,BROOK LANE - OLTON,2023-05-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-05-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
723349,BROOK LANE - OLTON,2023-05-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-05-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-05-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-05-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-05-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-05-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.64
723349,BROOK LANE - OLTON,2023-05-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
723349,BROOK LANE - OLTON,2023-05-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-05-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-05-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-05-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-05-11T10:10:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-05-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
723349,BROOK LANE - OLTON,2023-05-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
723349,BROOK LANE - OLTON,2023-05-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-05-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-05-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-05-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
723349,BROOK LANE - OLTON,2023-05-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
723349,BROOK LANE - OLTON,2023-05-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-05-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-05-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-05-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-05-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
723349,BROOK LANE - OLTON,2023-05-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
723349,BROOK LANE - OLTON,2023-05-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.52
723349,BROOK LANE - OLTON,2023-05-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-05-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
723349,BROOK LANE - OLTON,2023-05-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-05-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
723349,BROOK LANE - OLTON,2023-05-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-05-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-05-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-05-11T10:00:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-05-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
723349,BROOK LANE - OLTON,2023-05-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-05-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-05-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
723349,BROOK LANE - OLTON,2023-05-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
723349,BROOK LANE - OLTON,2023-05-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
723349,BROOK LANE - OLTON,2023-05-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-05-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
723349,BROOK LANE - OLTON,2023-05-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-05-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
723349,BROOK LANE - OLTON,2023-05-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-05-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
723349,BROOK LANE - OLTON,2023-05-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-05-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-05-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
723349,BROOK LANE - OLTON,2023-05-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
723349,BROOK LANE - OLTON,2023-05-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-05-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
723349,BROOK LANE - OLTON,2023-05-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-05-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-05-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-05-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-05-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-11T09:50:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-05-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-05-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
723349,BROOK LANE - OLTON,2023-05-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-05-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-05-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-05-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
723349,BROOK LANE - OLTON,2023-05-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
723349,BROOK LANE - OLTON,2023-05-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-05-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
723349,BROOK LANE - OLTON,2023-05-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-05-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-05-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-05-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-05-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-05-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-05-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.77
723349,BROOK LANE - OLTON,2023-05-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-05-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
723349,BROOK LANE - OLTON,2023-05-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-05-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-05-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-05-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-05-11T09:40:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-05-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-05-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-05-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
723349,BROOK LANE - OLTON,2023-05-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-05-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-05-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-05-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
723349,BROOK LANE - OLTON,2023-05-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-05-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
723349,BROOK LANE - OLTON,2023-05-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-05-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-05-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-05-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-05-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-05-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-05-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.45
723349,BROOK LANE - OLTON,2023-05-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-05-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
723349,BROOK LANE - OLTON,2023-05-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-05-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-05-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-05-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-11T09:30:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-05-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-05-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-05-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-05-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-05-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-05-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
723349,BROOK LANE - OLTON,2023-05-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-05-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
723349,BROOK LANE - OLTON,2023-05-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-05-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-05-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-05-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
723349,BROOK LANE - OLTON,2023-05-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-05-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.68
723349,BROOK LANE - OLTON,2023-05-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-05-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
723349,BROOK LANE - OLTON,2023-05-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.66
723349,BROOK LANE - OLTON,2023-05-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-05-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-05-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-05-11T09:20:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-05-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-05-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-05-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-05-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-05-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-05-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
723349,BROOK LANE - OLTON,2023-05-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-05-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
723349,BROOK LANE - OLTON,2023-05-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-05-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
723349,BROOK LANE - OLTON,2023-05-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
723349,BROOK LANE - OLTON,2023-05-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-05-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-05-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-05-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-05-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
723349,BROOK LANE - OLTON,2023-05-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.44
723349,BROOK LANE - OLTON,2023-05-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
723349,BROOK LANE - OLTON,2023-05-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.32
723349,BROOK LANE - OLTON,2023-05-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-05-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-05-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-11T09:10:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-05-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-05-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
723349,BROOK LANE - OLTON,2023-05-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-05-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-05-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
723349,BROOK LANE - OLTON,2023-05-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
723349,BROOK LANE - OLTON,2023-05-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
723349,BROOK LANE - OLTON,2023-05-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
723349,BROOK LANE - OLTON,2023-05-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-05-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-05-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-05-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
723349,BROOK LANE - OLTON,2023-05-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.37
723349,BROOK LANE - OLTON,2023-05-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-05-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
723349,BROOK LANE - OLTON,2023-05-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-05-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-05-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-05-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-05-11T09:00:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-05-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-05-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-05-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-05-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-05-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-05-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
723349,BROOK LANE - OLTON,2023-05-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
723349,BROOK LANE - OLTON,2023-05-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-05-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
723349,BROOK LANE - OLTON,2023-05-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-05-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-05-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-05-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-05-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-05-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-05-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.47
723349,BROOK LANE - OLTON,2023-05-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-05-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
723349,BROOK LANE - OLTON,2023-05-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.7
