Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-05-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.57
723349,BROOK LANE - OLTON,2023-05-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-05-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
723349,BROOK LANE - OLTON,2023-05-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
723349,BROOK LANE - OLTON,2023-05-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-05-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
723349,BROOK LANE - OLTON,2023-05-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-05-12T13:20:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-05-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-05-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-05-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
723349,BROOK LANE - OLTON,2023-05-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-05-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
723349,BROOK LANE - OLTON,2023-05-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-05-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
723349,BROOK LANE - OLTON,2023-05-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
723349,BROOK LANE - OLTON,2023-05-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-05-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
723349,BROOK LANE - OLTON,2023-05-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-05-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.36
723349,BROOK LANE - OLTON,2023-05-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-05-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.71
723349,BROOK LANE - OLTON,2023-05-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-05-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
723349,BROOK LANE - OLTON,2023-05-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-05-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-05-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-05-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-05-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-05-12T13:10:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-05-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-05-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-05-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-05-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
723349,BROOK LANE - OLTON,2023-05-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-05-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
723349,BROOK LANE - OLTON,2023-05-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-05-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
723349,BROOK LANE - OLTON,2023-05-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-05-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-05-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-05-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-05-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-05-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
723349,BROOK LANE - OLTON,2023-05-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-05-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.17
723349,BROOK LANE - OLTON,2023-05-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-05-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
723349,BROOK LANE - OLTON,2023-05-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-05-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-05-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-05-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
723349,BROOK LANE - OLTON,2023-05-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-05-12T13:00:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-05-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
723349,BROOK LANE - OLTON,2023-05-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
723349,BROOK LANE - OLTON,2023-05-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
723349,BROOK LANE - OLTON,2023-05-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
723349,BROOK LANE - OLTON,2023-05-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-05-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
723349,BROOK LANE - OLTON,2023-05-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-05-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
723349,BROOK LANE - OLTON,2023-05-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-05-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-05-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-05-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
723349,BROOK LANE - OLTON,2023-05-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-05-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
723349,BROOK LANE - OLTON,2023-05-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-05-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.51
723349,BROOK LANE - OLTON,2023-05-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-05-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
723349,BROOK LANE - OLTON,2023-05-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-05-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-05-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-05-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
723349,BROOK LANE - OLTON,2023-05-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-05-12T12:50:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-05-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-05-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
723349,BROOK LANE - OLTON,2023-05-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
723349,BROOK LANE - OLTON,2023-05-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.58
723349,BROOK LANE - OLTON,2023-05-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
723349,BROOK LANE - OLTON,2023-05-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-05-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
723349,BROOK LANE - OLTON,2023-05-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-05-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
723349,BROOK LANE - OLTON,2023-05-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-05-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-05-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-05-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
723349,BROOK LANE - OLTON,2023-05-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-05-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
723349,BROOK LANE - OLTON,2023-05-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-05-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.82
723349,BROOK LANE - OLTON,2023-05-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-05-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
723349,BROOK LANE - OLTON,2023-05-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-05-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-05-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-05-12T12:40:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-05-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
723349,BROOK LANE - OLTON,2023-05-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
723349,BROOK LANE - OLTON,2023-05-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
723349,BROOK LANE - OLTON,2023-05-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
723349,BROOK LANE - OLTON,2023-05-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-05-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
723349,BROOK LANE - OLTON,2023-05-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-05-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
723349,BROOK LANE - OLTON,2023-05-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-05-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-05-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-05-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-13.49
723349,BROOK LANE - OLTON,2023-05-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-05-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.5
723349,BROOK LANE - OLTON,2023-05-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.64
723349,BROOK LANE - OLTON,2023-05-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
723349,BROOK LANE - OLTON,2023-05-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-05-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-05-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
723349,BROOK LANE - OLTON,2023-05-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-05-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-05-12T12:30:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-05-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-05-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
723349,BROOK LANE - OLTON,2023-05-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
723349,BROOK LANE - OLTON,2023-05-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
723349,BROOK LANE - OLTON,2023-05-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-05-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
723349,BROOK LANE - OLTON,2023-05-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
723349,BROOK LANE - OLTON,2023-05-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
723349,BROOK LANE - OLTON,2023-05-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-05-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-05-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
723349,BROOK LANE - OLTON,2023-05-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-05-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-05-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.53
723349,BROOK LANE - OLTON,2023-05-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-05-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.93
723349,BROOK LANE - OLTON,2023-05-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-05-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
723349,BROOK LANE - OLTON,2023-05-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-05-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-05-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-05-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-05-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-05-12T12:20:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-05-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-05-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
723349,BROOK LANE - OLTON,2023-05-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
723349,BROOK LANE - OLTON,2023-05-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-05-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
723349,BROOK LANE - OLTON,2023-05-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
723349,BROOK LANE - OLTON,2023-05-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-05-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
723349,BROOK LANE - OLTON,2023-05-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-05-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
723349,BROOK LANE - OLTON,2023-05-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-05-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-05-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-05-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-05-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-05-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-05-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-05-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.3
723349,BROOK LANE - OLTON,2023-05-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-05-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
723349,BROOK LANE - OLTON,2023-05-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-05-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-05-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-05-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-05-12T12:10:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-05-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
723349,BROOK LANE - OLTON,2023-05-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
723349,BROOK LANE - OLTON,2023-05-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
723349,BROOK LANE - OLTON,2023-05-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-05-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-05-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
723349,BROOK LANE - OLTON,2023-05-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-05-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
723349,BROOK LANE - OLTON,2023-05-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-05-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-05-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-05-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-05-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-05-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-05-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.86
723349,BROOK LANE - OLTON,2023-05-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
723349,BROOK LANE - OLTON,2023-05-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-05-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-05-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-05-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-05-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-05-12T12:00:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-05-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-05-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-05-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-05-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-05-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
723349,BROOK LANE - OLTON,2023-05-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-05-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-05-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
723349,BROOK LANE - OLTON,2023-05-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
723349,BROOK LANE - OLTON,2023-05-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-05-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-05-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-05-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-05-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-05-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-05-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-05-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.83
723349,BROOK LANE - OLTON,2023-05-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-05-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
723349,BROOK LANE - OLTON,2023-05-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.44
723349,BROOK LANE - OLTON,2023-05-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-05-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-05-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-05-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-05-12T11:50:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-05-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-05-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-05-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-05-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-05-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-05-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-05-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.83
723349,BROOK LANE - OLTON,2023-05-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-05-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
723349,BROOK LANE - OLTON,2023-05-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.44
723349,BROOK LANE - OLTON,2023-05-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-05-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-05-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-05-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-05-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-05-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-05-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.61
723349,BROOK LANE - OLTON,2023-05-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-05-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
723349,BROOK LANE - OLTON,2023-05-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-05-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-05-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-05-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-05-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-05-12T11:40:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-05-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-05-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-05-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-05-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
723349,BROOK LANE - OLTON,2023-05-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-05-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
723349,BROOK LANE - OLTON,2023-05-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-05-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
723349,BROOK LANE - OLTON,2023-05-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
723349,BROOK LANE - OLTON,2023-05-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-05-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-05-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-05-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-05-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-05-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-05-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.45
723349,BROOK LANE - OLTON,2023-05-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
723349,BROOK LANE - OLTON,2023-05-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-05-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-05-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-05-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-05-12T11:30:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-05-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-05-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-05-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-05-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-05-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-05-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-05-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
723349,BROOK LANE - OLTON,2023-05-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
723349,BROOK LANE - OLTON,2023-05-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
723349,BROOK LANE - OLTON,2023-05-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-05-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-05-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-05-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-05-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
723349,BROOK LANE - OLTON,2023-05-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.66
723349,BROOK LANE - OLTON,2023-05-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-05-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
723349,BROOK LANE - OLTON,2023-05-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-05-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-05-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-05-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-05-12T11:20:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-05-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-05-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-05-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-05-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-05-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
723349,BROOK LANE - OLTON,2023-05-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
723349,BROOK LANE - OLTON,2023-05-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-05-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
723349,BROOK LANE - OLTON,2023-05-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-05-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-05-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-05-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-05-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-05-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-05-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.61
723349,BROOK LANE - OLTON,2023-05-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
723349,BROOK LANE - OLTON,2023-05-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-05-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-05-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-05-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-05-12T11:10:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-05-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
723349,BROOK LANE - OLTON,2023-05-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-05-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
723349,BROOK LANE - OLTON,2023-05-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-05-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-05-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-05-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
723349,BROOK LANE - OLTON,2023-05-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
723349,BROOK LANE - OLTON,2023-05-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-05-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-05-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-05-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-05-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-05-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-05-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.99
723349,BROOK LANE - OLTON,2023-05-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-05-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
723349,BROOK LANE - OLTON,2023-05-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-05-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-05-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-05-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-05-12T11:00:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-05-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-05-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-05-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-05-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-05-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-05-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
723349,BROOK LANE - OLTON,2023-05-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-05-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.26
723349,BROOK LANE - OLTON,2023-05-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-05-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-05-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-05-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-05-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-05-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-05-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.03
723349,BROOK LANE - OLTON,2023-05-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-05-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
723349,BROOK LANE - OLTON,2023-05-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-05-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-05-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-05-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-05-12T10:50:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-05-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-05-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-05-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-05-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-05-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-05-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-05-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
723349,BROOK LANE - OLTON,2023-05-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-05-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
723349,BROOK LANE - OLTON,2023-05-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-05-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-05-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-05-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-05-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-05-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-05-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.54
723349,BROOK LANE - OLTON,2023-05-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
723349,BROOK LANE - OLTON,2023-05-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-05-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-05-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-05-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-05-12T10:40:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-05-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-05-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-05-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-05-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-05-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-05-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
723349,BROOK LANE - OLTON,2023-05-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
723349,BROOK LANE - OLTON,2023-05-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-05-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-05-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-05-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-05-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-05-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-05-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.4
723349,BROOK LANE - OLTON,2023-05-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
723349,BROOK LANE - OLTON,2023-05-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-05-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-05-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-05-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-05-12T10:30:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-05-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-05-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-05-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-05-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-05-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-05-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.4
723349,BROOK LANE - OLTON,2023-05-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
723349,BROOK LANE - OLTON,2023-05-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-05-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-05-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-05-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-05-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-05-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-05-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.28
723349,BROOK LANE - OLTON,2023-05-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
723349,BROOK LANE - OLTON,2023-05-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-05-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-05-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-05-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-05-12T10:20:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-05-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-05-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-05-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-05-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-05-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-05-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
723349,BROOK LANE - OLTON,2023-05-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
723349,BROOK LANE - OLTON,2023-05-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-05-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-05-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-05-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-05-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-05-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-05-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.41
723349,BROOK LANE - OLTON,2023-05-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-05-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
723349,BROOK LANE - OLTON,2023-05-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.58
723349,BROOK LANE - OLTON,2023-05-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-05-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-05-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
723349,BROOK LANE - OLTON,2023-05-12T10:10:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-05-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
