Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-05-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-05-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-05-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-05-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.41
723349,BROOK LANE - OLTON,2023-05-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-05-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
723349,BROOK LANE - OLTON,2023-05-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
723349,BROOK LANE - OLTON,2023-05-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-05-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-05-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
723349,BROOK LANE - OLTON,2023-05-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-05-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
723349,BROOK LANE - OLTON,2023-05-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.2
723349,BROOK LANE - OLTON,2023-05-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-05-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
723349,BROOK LANE - OLTON,2023-05-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-05-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-05-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-05-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-05-12T10:00:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-05-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-05-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-05-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-05-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
723349,BROOK LANE - OLTON,2023-05-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
723349,BROOK LANE - OLTON,2023-05-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-05-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
723349,BROOK LANE - OLTON,2023-05-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
723349,BROOK LANE - OLTON,2023-05-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-05-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
723349,BROOK LANE - OLTON,2023-05-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-05-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-05-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-05-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-05-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
723349,BROOK LANE - OLTON,2023-05-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
723349,BROOK LANE - OLTON,2023-05-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.76
723349,BROOK LANE - OLTON,2023-05-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-05-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
723349,BROOK LANE - OLTON,2023-05-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-05-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-05-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-05-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
723349,BROOK LANE - OLTON,2023-05-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-05-12T09:50:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-05-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
723349,BROOK LANE - OLTON,2023-05-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-05-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
723349,BROOK LANE - OLTON,2023-05-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-05-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
723349,BROOK LANE - OLTON,2023-05-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
723349,BROOK LANE - OLTON,2023-05-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.76
723349,BROOK LANE - OLTON,2023-05-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-05-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
723349,BROOK LANE - OLTON,2023-05-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-05-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-05-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-05-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
723349,BROOK LANE - OLTON,2023-05-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-05-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-05-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
723349,BROOK LANE - OLTON,2023-05-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.09
723349,BROOK LANE - OLTON,2023-05-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-05-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
723349,BROOK LANE - OLTON,2023-05-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-05-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-05-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-05-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-05-12T09:40:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-05-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-05-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-05-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-05-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-05-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
723349,BROOK LANE - OLTON,2023-05-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
723349,BROOK LANE - OLTON,2023-05-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-05-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
723349,BROOK LANE - OLTON,2023-05-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-05-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-05-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-05-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-05-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-05-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-05-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.35
723349,BROOK LANE - OLTON,2023-05-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-05-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
723349,BROOK LANE - OLTON,2023-05-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.19
723349,BROOK LANE - OLTON,2023-05-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-05-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-05-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
723349,BROOK LANE - OLTON,2023-05-12T09:30:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-05-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-05-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-05-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-05-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-05-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-05-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-05-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.35
723349,BROOK LANE - OLTON,2023-05-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-05-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
723349,BROOK LANE - OLTON,2023-05-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.19
723349,BROOK LANE - OLTON,2023-05-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-05-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-05-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
723349,BROOK LANE - OLTON,2023-05-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-05-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-05-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.0
723349,BROOK LANE - OLTON,2023-05-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-05-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
723349,BROOK LANE - OLTON,2023-05-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.83
723349,BROOK LANE - OLTON,2023-05-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-05-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-05-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
723349,BROOK LANE - OLTON,2023-05-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
723349,BROOK LANE - OLTON,2023-05-12T09:20:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-05-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-05-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-05-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-05-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-05-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-05-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-05-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
723349,BROOK LANE - OLTON,2023-05-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-05-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
723349,BROOK LANE - OLTON,2023-05-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.83
723349,BROOK LANE - OLTON,2023-05-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-05-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-05-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
723349,BROOK LANE - OLTON,2023-05-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
723349,BROOK LANE - OLTON,2023-05-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-05-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-05-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.13
723349,BROOK LANE - OLTON,2023-05-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-05-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
723349,BROOK LANE - OLTON,2023-05-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.22
723349,BROOK LANE - OLTON,2023-05-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-05-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-05-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
723349,BROOK LANE - OLTON,2023-05-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-05-12T09:10:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-05-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-05-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-05-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-05-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-05-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-05-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-05-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-05-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.13
723349,BROOK LANE - OLTON,2023-05-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-05-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
723349,BROOK LANE - OLTON,2023-05-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
723349,BROOK LANE - OLTON,2023-05-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-05-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-05-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
723349,BROOK LANE - OLTON,2023-05-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-05-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-05-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-05-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.81
723349,BROOK LANE - OLTON,2023-05-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-05-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
723349,BROOK LANE - OLTON,2023-05-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-05-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-05-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-05-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-05-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-05-12T09:00:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-05-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-05-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-05-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-05-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-05-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-05-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
723349,BROOK LANE - OLTON,2023-05-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-05-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
723349,BROOK LANE - OLTON,2023-05-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
723349,BROOK LANE - OLTON,2023-05-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-05-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-05-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-05-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-05-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-05-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-05-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.34
723349,BROOK LANE - OLTON,2023-05-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
723349,BROOK LANE - OLTON,2023-05-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-05-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-05-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-05-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
723349,BROOK LANE - OLTON,2023-05-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-05-12T08:50:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-05-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-05-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-05-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-05-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-05-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-05-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
723349,BROOK LANE - OLTON,2023-05-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
723349,BROOK LANE - OLTON,2023-05-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-05-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-05-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-05-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
723349,BROOK LANE - OLTON,2023-05-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-05-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-05-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-05-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.0
723349,BROOK LANE - OLTON,2023-05-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-05-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
723349,BROOK LANE - OLTON,2023-05-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-05-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-05-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-05-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-05-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-05-12T08:40:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-05-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
723349,BROOK LANE - OLTON,2023-05-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
723349,BROOK LANE - OLTON,2023-05-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-05-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-05-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-05-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
723349,BROOK LANE - OLTON,2023-05-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-05-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
723349,BROOK LANE - OLTON,2023-05-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-05-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-05-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-05-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-05-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-05-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
723349,BROOK LANE - OLTON,2023-05-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-05-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.55
723349,BROOK LANE - OLTON,2023-05-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-05-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
723349,BROOK LANE - OLTON,2023-05-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.63
723349,BROOK LANE - OLTON,2023-05-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-05-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-05-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-05-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-05-12T08:30:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-05-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
723349,BROOK LANE - OLTON,2023-05-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-05-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-05-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-05-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-05-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.55
723349,BROOK LANE - OLTON,2023-05-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-05-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
723349,BROOK LANE - OLTON,2023-05-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.63
723349,BROOK LANE - OLTON,2023-05-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-05-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-05-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-05-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-05-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-05-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-05-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.96
723349,BROOK LANE - OLTON,2023-05-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
723349,BROOK LANE - OLTON,2023-05-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.64
723349,BROOK LANE - OLTON,2023-05-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-05-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-05-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
723349,BROOK LANE - OLTON,2023-05-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
723349,BROOK LANE - OLTON,2023-05-12T08:20:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-05-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-05-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
723349,BROOK LANE - OLTON,2023-05-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.71
723349,BROOK LANE - OLTON,2023-05-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-05-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-05-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.96
723349,BROOK LANE - OLTON,2023-05-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
723349,BROOK LANE - OLTON,2023-05-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.64
723349,BROOK LANE - OLTON,2023-05-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-05-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-05-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
723349,BROOK LANE - OLTON,2023-05-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
723349,BROOK LANE - OLTON,2023-05-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-05-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-05-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.11
723349,BROOK LANE - OLTON,2023-05-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-05-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
723349,BROOK LANE - OLTON,2023-05-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.6
723349,BROOK LANE - OLTON,2023-05-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-05-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-05-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-05-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-05-12T08:10:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-05-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-05-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-05-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
723349,BROOK LANE - OLTON,2023-05-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-05-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-05-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.11
723349,BROOK LANE - OLTON,2023-05-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-05-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
723349,BROOK LANE - OLTON,2023-05-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.6
723349,BROOK LANE - OLTON,2023-05-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
723349,BROOK LANE - OLTON,2023-05-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-05-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-05-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-05-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-05-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-05-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.58
723349,BROOK LANE - OLTON,2023-05-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-05-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
723349,BROOK LANE - OLTON,2023-05-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.77
723349,BROOK LANE - OLTON,2023-05-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-05-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-05-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-05-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-05-12T08:00:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-05-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-05-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-05-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-05-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
723349,BROOK LANE - OLTON,2023-05-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-05-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-05-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
723349,BROOK LANE - OLTON,2023-05-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-05-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
723349,BROOK LANE - OLTON,2023-05-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
723349,BROOK LANE - OLTON,2023-05-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-05-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-05-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-05-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-05-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-05-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-05-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.98
723349,BROOK LANE - OLTON,2023-05-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-05-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
723349,BROOK LANE - OLTON,2023-05-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.04
723349,BROOK LANE - OLTON,2023-05-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-05-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-05-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-05-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-05-12T07:50:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-05-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-05-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-05-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
723349,BROOK LANE - OLTON,2023-05-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-05-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-05-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.98
723349,BROOK LANE - OLTON,2023-05-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-05-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
723349,BROOK LANE - OLTON,2023-05-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
723349,BROOK LANE - OLTON,2023-05-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-05-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-05-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-05-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
723349,BROOK LANE - OLTON,2023-05-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-05-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-05-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.65
723349,BROOK LANE - OLTON,2023-05-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-05-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
723349,BROOK LANE - OLTON,2023-05-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-05-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-05-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-05-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-05-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-05-12T07:40:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-05-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-05-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-05-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
723349,BROOK LANE - OLTON,2023-05-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
723349,BROOK LANE - OLTON,2023-05-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-05-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-05-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
723349,BROOK LANE - OLTON,2023-05-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-05-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
723349,BROOK LANE - OLTON,2023-05-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-05-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-05-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-05-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-05-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-05-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-05-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
723349,BROOK LANE - OLTON,2023-05-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.34
723349,BROOK LANE - OLTON,2023-05-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-05-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
723349,BROOK LANE - OLTON,2023-05-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.22
723349,BROOK LANE - OLTON,2023-05-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-05-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-05-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-05-12T07:30:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-05-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-05-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-05-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-05-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
723349,BROOK LANE - OLTON,2023-05-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-05-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
723349,BROOK LANE - OLTON,2023-05-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.34
723349,BROOK LANE - OLTON,2023-05-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-05-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.74
723349,BROOK LANE - OLTON,2023-05-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.22
723349,BROOK LANE - OLTON,2023-05-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-05-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-05-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-05-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-05-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
723349,BROOK LANE - OLTON,2023-05-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.93
723349,BROOK LANE - OLTON,2023-05-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-05-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
723349,BROOK LANE - OLTON,2023-05-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.41
723349,BROOK LANE - OLTON,2023-05-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-05-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-05-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-05-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-05-12T07:20:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-05-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-05-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-05-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-05-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-05-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
723349,BROOK LANE - OLTON,2023-05-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-05-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
723349,BROOK LANE - OLTON,2023-05-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.93
723349,BROOK LANE - OLTON,2023-05-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-05-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
723349,BROOK LANE - OLTON,2023-05-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
723349,BROOK LANE - OLTON,2023-05-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-05-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-05-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-05-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-05-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-05-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-05-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.3
723349,BROOK LANE - OLTON,2023-05-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-05-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
723349,BROOK LANE - OLTON,2023-05-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.77
723349,BROOK LANE - OLTON,2023-05-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-05-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-05-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
723349,BROOK LANE - OLTON,2023-05-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-05-12T07:10:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-05-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
723349,BROOK LANE - OLTON,2023-05-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-05-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
723349,BROOK LANE - OLTON,2023-05-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-05-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-05-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.3
723349,BROOK LANE - OLTON,2023-05-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-05-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
723349,BROOK LANE - OLTON,2023-05-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
723349,BROOK LANE - OLTON,2023-05-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-05-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-05-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
723349,BROOK LANE - OLTON,2023-05-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-05-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
723349,BROOK LANE - OLTON,2023-05-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
723349,BROOK LANE - OLTON,2023-05-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.11
723349,BROOK LANE - OLTON,2023-05-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-05-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
723349,BROOK LANE - OLTON,2023-05-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.82
723349,BROOK LANE - OLTON,2023-05-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-05-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-05-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-05-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-05-12T07:00:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-05-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
723349,BROOK LANE - OLTON,2023-05-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
723349,BROOK LANE - OLTON,2023-05-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-05-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
723349,BROOK LANE - OLTON,2023-05-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
723349,BROOK LANE - OLTON,2023-05-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.11
723349,BROOK LANE - OLTON,2023-05-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-05-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
723349,BROOK LANE - OLTON,2023-05-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.82
723349,BROOK LANE - OLTON,2023-05-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-05-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-05-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
