Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-05-13T21:10:00.000+00:00,transformer,,Temperature,C,27.9
723349,BROOK LANE - OLTON,2023-05-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
723349,BROOK LANE - OLTON,2023-05-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-05-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
723349,BROOK LANE - OLTON,2023-05-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-05-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-05-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
723349,BROOK LANE - OLTON,2023-05-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
723349,BROOK LANE - OLTON,2023-05-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-05-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
723349,BROOK LANE - OLTON,2023-05-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-05-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
723349,BROOK LANE - OLTON,2023-05-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-05-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-05-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-05-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.92
723349,BROOK LANE - OLTON,2023-05-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-05-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.78
723349,BROOK LANE - OLTON,2023-05-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-05-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-05-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-05-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
723349,BROOK LANE - OLTON,2023-05-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-05-13T21:00:00.000+00:00,transformer,,Temperature,C,28.0
723349,BROOK LANE - OLTON,2023-05-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
723349,BROOK LANE - OLTON,2023-05-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
723349,BROOK LANE - OLTON,2023-05-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
723349,BROOK LANE - OLTON,2023-05-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-05-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-05-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
723349,BROOK LANE - OLTON,2023-05-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-05-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.78
723349,BROOK LANE - OLTON,2023-05-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-05-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-05-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-05-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
723349,BROOK LANE - OLTON,2023-05-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-05-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
723349,BROOK LANE - OLTON,2023-05-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-05-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.49
723349,BROOK LANE - OLTON,2023-05-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-05-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.77
723349,BROOK LANE - OLTON,2023-05-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-05-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-05-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.0
723349,BROOK LANE - OLTON,2023-05-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-05-13T20:50:00.000+00:00,transformer,,Temperature,C,28.2
723349,BROOK LANE - OLTON,2023-05-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
723349,BROOK LANE - OLTON,2023-05-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-05-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
723349,BROOK LANE - OLTON,2023-05-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
723349,BROOK LANE - OLTON,2023-05-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-05-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
723349,BROOK LANE - OLTON,2023-05-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-05-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
723349,BROOK LANE - OLTON,2023-05-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-05-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
723349,BROOK LANE - OLTON,2023-05-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
723349,BROOK LANE - OLTON,2023-05-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-05-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
723349,BROOK LANE - OLTON,2023-05-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-05-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.18
723349,BROOK LANE - OLTON,2023-05-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-05-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.75
723349,BROOK LANE - OLTON,2023-05-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-05-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
723349,BROOK LANE - OLTON,2023-05-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.8
723349,BROOK LANE - OLTON,2023-05-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-05-13T20:40:00.000+00:00,transformer,,Temperature,C,28.3
723349,BROOK LANE - OLTON,2023-05-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-05-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
723349,BROOK LANE - OLTON,2023-05-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-05-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
723349,BROOK LANE - OLTON,2023-05-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
723349,BROOK LANE - OLTON,2023-05-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-05-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
723349,BROOK LANE - OLTON,2023-05-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-05-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.75
723349,BROOK LANE - OLTON,2023-05-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-05-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
723349,BROOK LANE - OLTON,2023-05-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
723349,BROOK LANE - OLTON,2023-05-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-05-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-05-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-05-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.79
723349,BROOK LANE - OLTON,2023-05-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-05-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.48
723349,BROOK LANE - OLTON,2023-05-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-05-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-05-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-05-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.2
723349,BROOK LANE - OLTON,2023-05-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
723349,BROOK LANE - OLTON,2023-05-13T20:30:00.000+00:00,transformer,,Temperature,C,28.4
723349,BROOK LANE - OLTON,2023-05-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
723349,BROOK LANE - OLTON,2023-05-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-05-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
723349,BROOK LANE - OLTON,2023-05-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
723349,BROOK LANE - OLTON,2023-05-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-05-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.79
723349,BROOK LANE - OLTON,2023-05-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-05-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
723349,BROOK LANE - OLTON,2023-05-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-05-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-05-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-05-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
723349,BROOK LANE - OLTON,2023-05-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
723349,BROOK LANE - OLTON,2023-05-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-05-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-05-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.91
723349,BROOK LANE - OLTON,2023-05-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-05-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.68
723349,BROOK LANE - OLTON,2023-05-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-05-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-05-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-05-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-05-13T20:20:00.000+00:00,transformer,,Temperature,C,28.5
723349,BROOK LANE - OLTON,2023-05-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-05-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-05-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-05-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-05-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-05-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-05-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.91
723349,BROOK LANE - OLTON,2023-05-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-05-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.68
723349,BROOK LANE - OLTON,2023-05-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-05-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-05-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-05-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-05-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
723349,BROOK LANE - OLTON,2023-05-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-05-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.36
723349,BROOK LANE - OLTON,2023-05-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-05-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.96
723349,BROOK LANE - OLTON,2023-05-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-05-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-05-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-05-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
723349,BROOK LANE - OLTON,2023-05-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-05-13T20:10:00.000+00:00,transformer,,Temperature,C,28.7
723349,BROOK LANE - OLTON,2023-05-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-05-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-05-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-05-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-05-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
723349,BROOK LANE - OLTON,2023-05-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-05-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
723349,BROOK LANE - OLTON,2023-05-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-05-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.96
723349,BROOK LANE - OLTON,2023-05-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-05-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
723349,BROOK LANE - OLTON,2023-05-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-05-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
723349,BROOK LANE - OLTON,2023-05-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-05-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.45
723349,BROOK LANE - OLTON,2023-05-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-05-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.62
723349,BROOK LANE - OLTON,2023-05-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-05-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.73
723349,BROOK LANE - OLTON,2023-05-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-05-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-05-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-05-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-05-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-05-13T20:00:00.000+00:00,transformer,,Temperature,C,28.8
723349,BROOK LANE - OLTON,2023-05-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-05-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-05-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-05-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-05-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
723349,BROOK LANE - OLTON,2023-05-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-05-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
723349,BROOK LANE - OLTON,2023-05-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-05-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.73
723349,BROOK LANE - OLTON,2023-05-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-05-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-05-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-05-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-05-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-05-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.41
723349,BROOK LANE - OLTON,2023-05-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-05-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.16
723349,BROOK LANE - OLTON,2023-05-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-05-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.78
723349,BROOK LANE - OLTON,2023-05-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-05-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-05-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-05-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
723349,BROOK LANE - OLTON,2023-05-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-05-13T19:50:00.000+00:00,transformer,,Temperature,C,29.0
723349,BROOK LANE - OLTON,2023-05-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-05-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-05-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-05-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
723349,BROOK LANE - OLTON,2023-05-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-05-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
723349,BROOK LANE - OLTON,2023-05-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
723349,BROOK LANE - OLTON,2023-05-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
723349,BROOK LANE - OLTON,2023-05-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-05-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-05-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-05-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
723349,BROOK LANE - OLTON,2023-05-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-05-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
723349,BROOK LANE - OLTON,2023-05-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-05-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.37
723349,BROOK LANE - OLTON,2023-05-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-05-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.12
723349,BROOK LANE - OLTON,2023-05-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-05-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-05-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-05-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-05-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-05-13T19:40:00.000+00:00,transformer,,Temperature,C,29.1
723349,BROOK LANE - OLTON,2023-05-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-05-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-05-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-05-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
723349,BROOK LANE - OLTON,2023-05-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-05-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
723349,BROOK LANE - OLTON,2023-05-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-05-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.12
723349,BROOK LANE - OLTON,2023-05-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-05-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-05-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-05-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
723349,BROOK LANE - OLTON,2023-05-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-05-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
723349,BROOK LANE - OLTON,2023-05-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-05-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.58
723349,BROOK LANE - OLTON,2023-05-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-05-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.74
723349,BROOK LANE - OLTON,2023-05-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-05-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-05-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
723349,BROOK LANE - OLTON,2023-05-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-05-13T19:30:00.000+00:00,transformer,,Temperature,C,29.3
723349,BROOK LANE - OLTON,2023-05-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-05-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-05-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-05-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
723349,BROOK LANE - OLTON,2023-05-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-05-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
723349,BROOK LANE - OLTON,2023-05-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-05-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.74
723349,BROOK LANE - OLTON,2023-05-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-05-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-05-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
723349,BROOK LANE - OLTON,2023-05-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-05-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
723349,BROOK LANE - OLTON,2023-05-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-05-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.25
723349,BROOK LANE - OLTON,2023-05-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-05-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.16
723349,BROOK LANE - OLTON,2023-05-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-05-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-05-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-05-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.8
723349,BROOK LANE - OLTON,2023-05-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-05-13T19:20:00.000+00:00,transformer,,Temperature,C,29.4
723349,BROOK LANE - OLTON,2023-05-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
723349,BROOK LANE - OLTON,2023-05-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-05-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-05-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
723349,BROOK LANE - OLTON,2023-05-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-05-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
723349,BROOK LANE - OLTON,2023-05-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-05-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
723349,BROOK LANE - OLTON,2023-05-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-05-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-05-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-05-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
723349,BROOK LANE - OLTON,2023-05-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-05-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.79
723349,BROOK LANE - OLTON,2023-05-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.87
723349,BROOK LANE - OLTON,2023-05-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-05-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.9
723349,BROOK LANE - OLTON,2023-05-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-05-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-05-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-05-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
723349,BROOK LANE - OLTON,2023-05-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-05-13T19:10:00.000+00:00,transformer,,Temperature,C,29.6
723349,BROOK LANE - OLTON,2023-05-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-05-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-05-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-05-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
723349,BROOK LANE - OLTON,2023-05-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
723349,BROOK LANE - OLTON,2023-05-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-05-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
723349,BROOK LANE - OLTON,2023-05-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-05-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-05-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-05-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
723349,BROOK LANE - OLTON,2023-05-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-05-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-05-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-05-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.21
723349,BROOK LANE - OLTON,2023-05-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-05-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.73
723349,BROOK LANE - OLTON,2023-05-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.01
723349,BROOK LANE - OLTON,2023-05-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-05-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-05-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
723349,BROOK LANE - OLTON,2023-05-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-05-13T19:00:00.000+00:00,transformer,,Temperature,C,29.8
723349,BROOK LANE - OLTON,2023-05-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-05-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-05-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-05-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-05-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-05-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
723349,BROOK LANE - OLTON,2023-05-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-05-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.73
723349,BROOK LANE - OLTON,2023-05-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
723349,BROOK LANE - OLTON,2023-05-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-05-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-05-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
723349,BROOK LANE - OLTON,2023-05-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-05-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-05-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-05-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.73
723349,BROOK LANE - OLTON,2023-05-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-05-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.8
723349,BROOK LANE - OLTON,2023-05-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.76
723349,BROOK LANE - OLTON,2023-05-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
723349,BROOK LANE - OLTON,2023-05-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-05-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
723349,BROOK LANE - OLTON,2023-05-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-05-13T18:50:00.000+00:00,transformer,,Temperature,C,30.1
723349,BROOK LANE - OLTON,2023-05-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-05-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-05-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-05-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
723349,BROOK LANE - OLTON,2023-05-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-05-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
723349,BROOK LANE - OLTON,2023-05-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-05-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
723349,BROOK LANE - OLTON,2023-05-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
723349,BROOK LANE - OLTON,2023-05-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
723349,BROOK LANE - OLTON,2023-05-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-05-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
723349,BROOK LANE - OLTON,2023-05-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-05-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
723349,BROOK LANE - OLTON,2023-05-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-05-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.15
723349,BROOK LANE - OLTON,2023-05-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.05
723349,BROOK LANE - OLTON,2023-05-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.3
723349,BROOK LANE - OLTON,2023-05-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-05-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
723349,BROOK LANE - OLTON,2023-05-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-05-13T18:40:00.000+00:00,transformer,,Temperature,C,30.3
723349,BROOK LANE - OLTON,2023-05-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-05-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-05-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-05-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
723349,BROOK LANE - OLTON,2023-05-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-05-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.15
723349,BROOK LANE - OLTON,2023-05-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.05
723349,BROOK LANE - OLTON,2023-05-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.3
723349,BROOK LANE - OLTON,2023-05-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-05-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
723349,BROOK LANE - OLTON,2023-05-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-05-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.77
723349,BROOK LANE - OLTON,2023-05-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-05-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.26
723349,BROOK LANE - OLTON,2023-05-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-05-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.46
723349,BROOK LANE - OLTON,2023-05-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-05-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-05-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-05-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.1
723349,BROOK LANE - OLTON,2023-05-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-05-13T18:30:00.000+00:00,transformer,,Temperature,C,30.4
723349,BROOK LANE - OLTON,2023-05-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-05-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
723349,BROOK LANE - OLTON,2023-05-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-05-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
723349,BROOK LANE - OLTON,2023-05-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-05-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
723349,BROOK LANE - OLTON,2023-05-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-05-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.46
723349,BROOK LANE - OLTON,2023-05-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-05-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-05-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-05-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
723349,BROOK LANE - OLTON,2023-05-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-05-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-05-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-05-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.41
723349,BROOK LANE - OLTON,2023-05-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-05-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.47
723349,BROOK LANE - OLTON,2023-05-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-05-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-05-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-05-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.3
723349,BROOK LANE - OLTON,2023-05-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-05-13T18:20:00.000+00:00,transformer,,Temperature,C,30.5
723349,BROOK LANE - OLTON,2023-05-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-05-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
723349,BROOK LANE - OLTON,2023-05-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-05-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-05-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-05-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
723349,BROOK LANE - OLTON,2023-05-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-05-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.47
723349,BROOK LANE - OLTON,2023-05-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-05-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-05-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-05-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
723349,BROOK LANE - OLTON,2023-05-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-05-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
723349,BROOK LANE - OLTON,2023-05-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-05-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.81
723349,BROOK LANE - OLTON,2023-05-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.11
723349,BROOK LANE - OLTON,2023-05-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-05-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,113.0
723349,BROOK LANE - OLTON,2023-05-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.3
723349,BROOK LANE - OLTON,2023-05-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-05-13T18:10:00.000+00:00,transformer,,Temperature,C,30.6
723349,BROOK LANE - OLTON,2023-05-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
723349,BROOK LANE - OLTON,2023-05-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
723349,BROOK LANE - OLTON,2023-05-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-05-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
723349,BROOK LANE - OLTON,2023-05-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-05-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
723349,BROOK LANE - OLTON,2023-05-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.11
723349,BROOK LANE - OLTON,2023-05-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-05-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
723349,BROOK LANE - OLTON,2023-05-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
723349,BROOK LANE - OLTON,2023-05-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-05-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
723349,BROOK LANE - OLTON,2023-05-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-05-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.78
723349,BROOK LANE - OLTON,2023-05-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-05-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.21
723349,BROOK LANE - OLTON,2023-05-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-05-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-05-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-05-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.1
723349,BROOK LANE - OLTON,2023-05-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-05-13T18:00:00.000+00:00,transformer,,Temperature,C,30.7
723349,BROOK LANE - OLTON,2023-05-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
723349,BROOK LANE - OLTON,2023-05-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
723349,BROOK LANE - OLTON,2023-05-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-05-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
723349,BROOK LANE - OLTON,2023-05-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-05-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
723349,BROOK LANE - OLTON,2023-05-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
