Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.21
723349,BROOK LANE - OLTON,2023-05-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-05-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-05-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-05-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
723349,BROOK LANE - OLTON,2023-05-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-05-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
723349,BROOK LANE - OLTON,2023-05-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-05-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.55
723349,BROOK LANE - OLTON,2023-05-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-05-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.26
723349,BROOK LANE - OLTON,2023-05-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-05-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,114.3
723349,BROOK LANE - OLTON,2023-05-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-05-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.2
723349,BROOK LANE - OLTON,2023-05-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-05-13T17:50:00.000+00:00,transformer,,Temperature,C,30.8
723349,BROOK LANE - OLTON,2023-05-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-05-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-05-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-05-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
723349,BROOK LANE - OLTON,2023-05-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-05-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
723349,BROOK LANE - OLTON,2023-05-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-05-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.26
723349,BROOK LANE - OLTON,2023-05-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-05-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
723349,BROOK LANE - OLTON,2023-05-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-05-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
723349,BROOK LANE - OLTON,2023-05-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-05-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.43
723349,BROOK LANE - OLTON,2023-05-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-05-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.45
723349,BROOK LANE - OLTON,2023-05-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-05-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.2
723349,BROOK LANE - OLTON,2023-05-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-05-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.1
723349,BROOK LANE - OLTON,2023-05-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-05-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.2
723349,BROOK LANE - OLTON,2023-05-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-05-13T17:40:00.000+00:00,transformer,,Temperature,C,30.8
723349,BROOK LANE - OLTON,2023-05-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-05-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-05-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-05-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-05-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
723349,BROOK LANE - OLTON,2023-05-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-05-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
723349,BROOK LANE - OLTON,2023-05-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-05-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.2
723349,BROOK LANE - OLTON,2023-05-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
723349,BROOK LANE - OLTON,2023-05-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
723349,BROOK LANE - OLTON,2023-05-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-05-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
723349,BROOK LANE - OLTON,2023-05-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-05-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.7
723349,BROOK LANE - OLTON,2023-05-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-05-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.97
723349,BROOK LANE - OLTON,2023-05-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.0
723349,BROOK LANE - OLTON,2023-05-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.07
723349,BROOK LANE - OLTON,2023-05-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.72
723349,BROOK LANE - OLTON,2023-05-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-05-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-05-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.5
723349,BROOK LANE - OLTON,2023-05-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-05-13T17:30:00.000+00:00,transformer,,Temperature,C,30.9
723349,BROOK LANE - OLTON,2023-05-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-05-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-05-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-05-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
723349,BROOK LANE - OLTON,2023-05-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-05-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
723349,BROOK LANE - OLTON,2023-05-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
723349,BROOK LANE - OLTON,2023-05-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.07
723349,BROOK LANE - OLTON,2023-05-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
723349,BROOK LANE - OLTON,2023-05-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-05-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-05-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
723349,BROOK LANE - OLTON,2023-05-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-05-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
723349,BROOK LANE - OLTON,2023-05-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-05-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.38
723349,BROOK LANE - OLTON,2023-05-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-05-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.32
723349,BROOK LANE - OLTON,2023-05-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.75
723349,BROOK LANE - OLTON,2023-05-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,117.8
723349,BROOK LANE - OLTON,2023-05-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-05-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.9
723349,BROOK LANE - OLTON,2023-05-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-05-13T17:20:00.000+00:00,transformer,,Temperature,C,30.9
723349,BROOK LANE - OLTON,2023-05-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-05-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-05-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-05-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
723349,BROOK LANE - OLTON,2023-05-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-05-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
723349,BROOK LANE - OLTON,2023-05-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-05-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.32
723349,BROOK LANE - OLTON,2023-05-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
723349,BROOK LANE - OLTON,2023-05-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
723349,BROOK LANE - OLTON,2023-05-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-05-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
723349,BROOK LANE - OLTON,2023-05-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-05-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-05-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-05-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.96
723349,BROOK LANE - OLTON,2023-05-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.47
723349,BROOK LANE - OLTON,2023-05-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-05-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.5
723349,BROOK LANE - OLTON,2023-05-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-05-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.8
723349,BROOK LANE - OLTON,2023-05-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-13T17:10:00.000+00:00,transformer,,Temperature,C,30.9
723349,BROOK LANE - OLTON,2023-05-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-05-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-05-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-05-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-05-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-05-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
723349,BROOK LANE - OLTON,2023-05-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.47
723349,BROOK LANE - OLTON,2023-05-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-05-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
723349,BROOK LANE - OLTON,2023-05-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-05-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
723349,BROOK LANE - OLTON,2023-05-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.94
723349,BROOK LANE - OLTON,2023-05-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-05-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.28
723349,BROOK LANE - OLTON,2023-05-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-05-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.56
723349,BROOK LANE - OLTON,2023-05-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-05-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.3
723349,BROOK LANE - OLTON,2023-05-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-05-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.8
723349,BROOK LANE - OLTON,2023-05-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-05-13T17:00:00.000+00:00,transformer,,Temperature,C,30.9
723349,BROOK LANE - OLTON,2023-05-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-05-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-05-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-05-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
723349,BROOK LANE - OLTON,2023-05-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
723349,BROOK LANE - OLTON,2023-05-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-05-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
723349,BROOK LANE - OLTON,2023-05-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-05-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.55
723349,BROOK LANE - OLTON,2023-05-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-05-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
723349,BROOK LANE - OLTON,2023-05-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-05-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
723349,BROOK LANE - OLTON,2023-05-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-05-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
723349,BROOK LANE - OLTON,2023-05-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-05-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.09
723349,BROOK LANE - OLTON,2023-05-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-05-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.49
723349,BROOK LANE - OLTON,2023-05-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-05-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,118.5
723349,BROOK LANE - OLTON,2023-05-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-05-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.6
723349,BROOK LANE - OLTON,2023-05-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-05-13T16:50:00.000+00:00,transformer,,Temperature,C,31.0
723349,BROOK LANE - OLTON,2023-05-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-05-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-05-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
723349,BROOK LANE - OLTON,2023-05-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
723349,BROOK LANE - OLTON,2023-05-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-05-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
723349,BROOK LANE - OLTON,2023-05-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-05-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.49
723349,BROOK LANE - OLTON,2023-05-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-05-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
723349,BROOK LANE - OLTON,2023-05-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-05-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
723349,BROOK LANE - OLTON,2023-05-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-05-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-05-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
723349,BROOK LANE - OLTON,2023-05-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.46
723349,BROOK LANE - OLTON,2023-05-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.78
723349,BROOK LANE - OLTON,2023-05-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.75
723349,BROOK LANE - OLTON,2023-05-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-05-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
723349,BROOK LANE - OLTON,2023-05-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-05-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
723349,BROOK LANE - OLTON,2023-05-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-05-13T16:40:00.000+00:00,transformer,,Temperature,C,31.0
723349,BROOK LANE - OLTON,2023-05-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-05-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
723349,BROOK LANE - OLTON,2023-05-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
723349,BROOK LANE - OLTON,2023-05-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-05-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
723349,BROOK LANE - OLTON,2023-05-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
723349,BROOK LANE - OLTON,2023-05-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-05-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
723349,BROOK LANE - OLTON,2023-05-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-05-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
723349,BROOK LANE - OLTON,2023-05-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-05-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
723349,BROOK LANE - OLTON,2023-05-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-05-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
723349,BROOK LANE - OLTON,2023-05-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-05-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.21
723349,BROOK LANE - OLTON,2023-05-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.92
723349,BROOK LANE - OLTON,2023-05-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
723349,BROOK LANE - OLTON,2023-05-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-05-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-05-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-05-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-05-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-05-13T16:30:00.000+00:00,transformer,,Temperature,C,31.0
723349,BROOK LANE - OLTON,2023-05-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-05-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
723349,BROOK LANE - OLTON,2023-05-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
723349,BROOK LANE - OLTON,2023-05-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
723349,BROOK LANE - OLTON,2023-05-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-05-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
723349,BROOK LANE - OLTON,2023-05-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
723349,BROOK LANE - OLTON,2023-05-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
723349,BROOK LANE - OLTON,2023-05-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-05-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-05-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-05-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-05-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-05-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
723349,BROOK LANE - OLTON,2023-05-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-05-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.74
723349,BROOK LANE - OLTON,2023-05-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-05-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
723349,BROOK LANE - OLTON,2023-05-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-05-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-05-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-05-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-05-13T16:20:00.000+00:00,transformer,,Temperature,C,31.0
723349,BROOK LANE - OLTON,2023-05-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-05-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-05-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-05-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
723349,BROOK LANE - OLTON,2023-05-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-05-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
723349,BROOK LANE - OLTON,2023-05-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-05-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
723349,BROOK LANE - OLTON,2023-05-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-05-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-05-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-05-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-05-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
723349,BROOK LANE - OLTON,2023-05-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-05-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.25
723349,BROOK LANE - OLTON,2023-05-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-05-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
723349,BROOK LANE - OLTON,2023-05-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.85
723349,BROOK LANE - OLTON,2023-05-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-05-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-05-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-05-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-05-13T16:10:00.000+00:00,transformer,,Temperature,C,30.9
723349,BROOK LANE - OLTON,2023-05-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
723349,BROOK LANE - OLTON,2023-05-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
723349,BROOK LANE - OLTON,2023-05-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
723349,BROOK LANE - OLTON,2023-05-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
723349,BROOK LANE - OLTON,2023-05-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-05-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
723349,BROOK LANE - OLTON,2023-05-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-05-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
723349,BROOK LANE - OLTON,2023-05-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
723349,BROOK LANE - OLTON,2023-05-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-05-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-05-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
723349,BROOK LANE - OLTON,2023-05-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-05-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
723349,BROOK LANE - OLTON,2023-05-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-05-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.93
723349,BROOK LANE - OLTON,2023-05-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
723349,BROOK LANE - OLTON,2023-05-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-05-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-05-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-05-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-05-13T16:00:00.000+00:00,transformer,,Temperature,C,30.8
723349,BROOK LANE - OLTON,2023-05-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
723349,BROOK LANE - OLTON,2023-05-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
723349,BROOK LANE - OLTON,2023-05-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
723349,BROOK LANE - OLTON,2023-05-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
723349,BROOK LANE - OLTON,2023-05-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-05-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
723349,BROOK LANE - OLTON,2023-05-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-05-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
723349,BROOK LANE - OLTON,2023-05-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-05-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-05-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-05-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-05-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
723349,BROOK LANE - OLTON,2023-05-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-05-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.77
723349,BROOK LANE - OLTON,2023-05-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
723349,BROOK LANE - OLTON,2023-05-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-05-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-05-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-05-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-05-13T15:50:00.000+00:00,transformer,,Temperature,C,30.7
723349,BROOK LANE - OLTON,2023-05-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-05-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
723349,BROOK LANE - OLTON,2023-05-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
723349,BROOK LANE - OLTON,2023-05-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
723349,BROOK LANE - OLTON,2023-05-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-05-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
723349,BROOK LANE - OLTON,2023-05-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
723349,BROOK LANE - OLTON,2023-05-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-05-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-05-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-05-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-05-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
723349,BROOK LANE - OLTON,2023-05-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-05-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.34
723349,BROOK LANE - OLTON,2023-05-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-05-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
723349,BROOK LANE - OLTON,2023-05-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-05-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-05-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
723349,BROOK LANE - OLTON,2023-05-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-05-13T15:40:00.000+00:00,transformer,,Temperature,C,30.6
723349,BROOK LANE - OLTON,2023-05-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
723349,BROOK LANE - OLTON,2023-05-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-05-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
723349,BROOK LANE - OLTON,2023-05-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-05-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-05-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
723349,BROOK LANE - OLTON,2023-05-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-05-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
723349,BROOK LANE - OLTON,2023-05-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-05-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-05-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
723349,BROOK LANE - OLTON,2023-05-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-05-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
723349,BROOK LANE - OLTON,2023-05-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
723349,BROOK LANE - OLTON,2023-05-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.62
723349,BROOK LANE - OLTON,2023-05-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-05-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
723349,BROOK LANE - OLTON,2023-05-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-05-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-05-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-05-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
723349,BROOK LANE - OLTON,2023-05-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-05-13T15:30:00.000+00:00,transformer,,Temperature,C,30.5
723349,BROOK LANE - OLTON,2023-05-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-05-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
723349,BROOK LANE - OLTON,2023-05-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
723349,BROOK LANE - OLTON,2023-05-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
723349,BROOK LANE - OLTON,2023-05-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
723349,BROOK LANE - OLTON,2023-05-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
723349,BROOK LANE - OLTON,2023-05-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
723349,BROOK LANE - OLTON,2023-05-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-05-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
723349,BROOK LANE - OLTON,2023-05-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-05-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-05-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-05-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
723349,BROOK LANE - OLTON,2023-05-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-05-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-05-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
723349,BROOK LANE - OLTON,2023-05-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.62
723349,BROOK LANE - OLTON,2023-05-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-05-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
723349,BROOK LANE - OLTON,2023-05-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-05-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-05-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
723349,BROOK LANE - OLTON,2023-05-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-05-13T15:20:00.000+00:00,transformer,,Temperature,C,30.3
723349,BROOK LANE - OLTON,2023-05-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
723349,BROOK LANE - OLTON,2023-05-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
723349,BROOK LANE - OLTON,2023-05-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.87
723349,BROOK LANE - OLTON,2023-05-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-05-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
723349,BROOK LANE - OLTON,2023-05-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
723349,BROOK LANE - OLTON,2023-05-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-05-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
723349,BROOK LANE - OLTON,2023-05-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-05-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-05-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
723349,BROOK LANE - OLTON,2023-05-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-05-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-05-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
723349,BROOK LANE - OLTON,2023-05-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.73
723349,BROOK LANE - OLTON,2023-05-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
723349,BROOK LANE - OLTON,2023-05-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-05-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-05-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
723349,BROOK LANE - OLTON,2023-05-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-05-13T15:10:00.000+00:00,transformer,,Temperature,C,30.1
723349,BROOK LANE - OLTON,2023-05-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
723349,BROOK LANE - OLTON,2023-05-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
723349,BROOK LANE - OLTON,2023-05-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
723349,BROOK LANE - OLTON,2023-05-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-05-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
723349,BROOK LANE - OLTON,2023-05-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
723349,BROOK LANE - OLTON,2023-05-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
723349,BROOK LANE - OLTON,2023-05-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-05-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-05-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
723349,BROOK LANE - OLTON,2023-05-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-05-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-05-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
723349,BROOK LANE - OLTON,2023-05-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.86
723349,BROOK LANE - OLTON,2023-05-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-05-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
723349,BROOK LANE - OLTON,2023-05-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-05-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-05-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-05-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-05-13T15:00:00.000+00:00,transformer,,Temperature,C,29.9
723349,BROOK LANE - OLTON,2023-05-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-05-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
723349,BROOK LANE - OLTON,2023-05-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
723349,BROOK LANE - OLTON,2023-05-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.67
723349,BROOK LANE - OLTON,2023-05-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-05-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
723349,BROOK LANE - OLTON,2023-05-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
723349,BROOK LANE - OLTON,2023-05-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-05-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
723349,BROOK LANE - OLTON,2023-05-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-05-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-05-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-05-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-05-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
723349,BROOK LANE - OLTON,2023-05-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
723349,BROOK LANE - OLTON,2023-05-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.54
723349,BROOK LANE - OLTON,2023-05-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-05-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
723349,BROOK LANE - OLTON,2023-05-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-05-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
723349,BROOK LANE - OLTON,2023-05-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-05-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
723349,BROOK LANE - OLTON,2023-05-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-13T14:50:00.000+00:00,transformer,,Temperature,C,29.7
723349,BROOK LANE - OLTON,2023-05-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
723349,BROOK LANE - OLTON,2023-05-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
723349,BROOK LANE - OLTON,2023-05-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
723349,BROOK LANE - OLTON,2023-05-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
723349,BROOK LANE - OLTON,2023-05-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
723349,BROOK LANE - OLTON,2023-05-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
723349,BROOK LANE - OLTON,2023-05-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-05-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
723349,BROOK LANE - OLTON,2023-05-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-05-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
723349,BROOK LANE - OLTON,2023-05-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-05-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
723349,BROOK LANE - OLTON,2023-05-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
723349,BROOK LANE - OLTON,2023-05-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-05-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.06
723349,BROOK LANE - OLTON,2023-05-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-05-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
723349,BROOK LANE - OLTON,2023-05-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.61
