Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-05-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-05-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-05-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-05-13T14:40:00.000+00:00,transformer,,Temperature,C,29.5
723349,BROOK LANE - OLTON,2023-05-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
723349,BROOK LANE - OLTON,2023-05-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
723349,BROOK LANE - OLTON,2023-05-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
723349,BROOK LANE - OLTON,2023-05-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
723349,BROOK LANE - OLTON,2023-05-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-05-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
723349,BROOK LANE - OLTON,2023-05-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-05-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
723349,BROOK LANE - OLTON,2023-05-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-05-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-05-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-05-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-05-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-05-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
723349,BROOK LANE - OLTON,2023-05-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-05-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.49
723349,BROOK LANE - OLTON,2023-05-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-05-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
723349,BROOK LANE - OLTON,2023-05-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-05-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-05-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-05-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-05-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-13T14:30:00.000+00:00,transformer,,Temperature,C,29.2
723349,BROOK LANE - OLTON,2023-05-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-05-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-05-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
723349,BROOK LANE - OLTON,2023-05-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
723349,BROOK LANE - OLTON,2023-05-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-05-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
723349,BROOK LANE - OLTON,2023-05-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-05-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
723349,BROOK LANE - OLTON,2023-05-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-05-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-05-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-05-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-05-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-05-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-05-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.55
723349,BROOK LANE - OLTON,2023-05-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-05-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
723349,BROOK LANE - OLTON,2023-05-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-05-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-05-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-05-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-13T14:20:00.000+00:00,transformer,,Temperature,C,29.0
723349,BROOK LANE - OLTON,2023-05-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
723349,BROOK LANE - OLTON,2023-05-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
723349,BROOK LANE - OLTON,2023-05-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
723349,BROOK LANE - OLTON,2023-05-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-05-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-05-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
723349,BROOK LANE - OLTON,2023-05-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-05-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
723349,BROOK LANE - OLTON,2023-05-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-05-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-05-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
723349,BROOK LANE - OLTON,2023-05-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-05-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-05-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.85
723349,BROOK LANE - OLTON,2023-05-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-05-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
723349,BROOK LANE - OLTON,2023-05-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-05-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-05-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-05-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-05-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-05-13T14:10:00.000+00:00,transformer,,Temperature,C,28.7
723349,BROOK LANE - OLTON,2023-05-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-05-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-05-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
723349,BROOK LANE - OLTON,2023-05-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-05-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-05-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
723349,BROOK LANE - OLTON,2023-05-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-05-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
723349,BROOK LANE - OLTON,2023-05-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-05-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-05-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-05-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-05-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-05-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-05-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-05-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.65
723349,BROOK LANE - OLTON,2023-05-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
723349,BROOK LANE - OLTON,2023-05-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-05-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-05-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-05-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-05-13T14:00:00.000+00:00,transformer,,Temperature,C,28.3
723349,BROOK LANE - OLTON,2023-05-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-05-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
723349,BROOK LANE - OLTON,2023-05-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-05-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-05-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-05-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
723349,BROOK LANE - OLTON,2023-05-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
723349,BROOK LANE - OLTON,2023-05-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-05-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-05-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-05-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-05-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
723349,BROOK LANE - OLTON,2023-05-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-05-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.14
723349,BROOK LANE - OLTON,2023-05-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-05-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
723349,BROOK LANE - OLTON,2023-05-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-05-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-05-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-05-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-05-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-05-13T13:50:00.000+00:00,transformer,,Temperature,C,28.0
723349,BROOK LANE - OLTON,2023-05-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-05-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
723349,BROOK LANE - OLTON,2023-05-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
723349,BROOK LANE - OLTON,2023-05-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
723349,BROOK LANE - OLTON,2023-05-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-05-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
723349,BROOK LANE - OLTON,2023-05-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-05-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
723349,BROOK LANE - OLTON,2023-05-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-05-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-05-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-05-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-05-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-05-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
723349,BROOK LANE - OLTON,2023-05-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-05-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
723349,BROOK LANE - OLTON,2023-05-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-05-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
723349,BROOK LANE - OLTON,2023-05-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-05-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-05-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-05-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-05-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-05-13T13:40:00.000+00:00,transformer,,Temperature,C,27.6
723349,BROOK LANE - OLTON,2023-05-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-05-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-05-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
723349,BROOK LANE - OLTON,2023-05-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
723349,BROOK LANE - OLTON,2023-05-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-05-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
723349,BROOK LANE - OLTON,2023-05-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-05-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
723349,BROOK LANE - OLTON,2023-05-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-05-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-05-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-05-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-05-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-05-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
723349,BROOK LANE - OLTON,2023-05-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-05-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.4
723349,BROOK LANE - OLTON,2023-05-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-05-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
723349,BROOK LANE - OLTON,2023-05-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-05-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-05-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-05-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-05-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-13T13:30:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-05-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-05-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
723349,BROOK LANE - OLTON,2023-05-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
723349,BROOK LANE - OLTON,2023-05-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
723349,BROOK LANE - OLTON,2023-05-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-05-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
723349,BROOK LANE - OLTON,2023-05-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-05-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
723349,BROOK LANE - OLTON,2023-05-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-05-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-05-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-05-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-05-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
723349,BROOK LANE - OLTON,2023-05-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
723349,BROOK LANE - OLTON,2023-05-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.47
723349,BROOK LANE - OLTON,2023-05-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-05-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
723349,BROOK LANE - OLTON,2023-05-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.37
723349,BROOK LANE - OLTON,2023-05-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-05-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-05-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
723349,BROOK LANE - OLTON,2023-05-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-05-13T13:20:00.000+00:00,transformer,,Temperature,C,26.9
723349,BROOK LANE - OLTON,2023-05-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-05-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-05-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
723349,BROOK LANE - OLTON,2023-05-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
723349,BROOK LANE - OLTON,2023-05-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
723349,BROOK LANE - OLTON,2023-05-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
723349,BROOK LANE - OLTON,2023-05-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-05-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
723349,BROOK LANE - OLTON,2023-05-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
723349,BROOK LANE - OLTON,2023-05-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-05-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-05-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
723349,BROOK LANE - OLTON,2023-05-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-05-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-05-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
723349,BROOK LANE - OLTON,2023-05-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.62
723349,BROOK LANE - OLTON,2023-05-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
723349,BROOK LANE - OLTON,2023-05-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.36
723349,BROOK LANE - OLTON,2023-05-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-05-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
723349,BROOK LANE - OLTON,2023-05-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-13T13:10:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-05-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-05-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-05-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-05-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-05-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
723349,BROOK LANE - OLTON,2023-05-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
723349,BROOK LANE - OLTON,2023-05-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
723349,BROOK LANE - OLTON,2023-05-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
723349,BROOK LANE - OLTON,2023-05-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-05-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
723349,BROOK LANE - OLTON,2023-05-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-05-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
723349,BROOK LANE - OLTON,2023-05-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.92
723349,BROOK LANE - OLTON,2023-05-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
723349,BROOK LANE - OLTON,2023-05-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-05-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-05-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-05-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-05-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-05-13T13:00:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-05-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-05-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-05-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-05-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-05-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-05-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
723349,BROOK LANE - OLTON,2023-05-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
723349,BROOK LANE - OLTON,2023-05-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
723349,BROOK LANE - OLTON,2023-05-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-05-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-05-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-05-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-05-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-05-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-05-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
723349,BROOK LANE - OLTON,2023-05-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.52
723349,BROOK LANE - OLTON,2023-05-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-05-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
723349,BROOK LANE - OLTON,2023-05-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-05-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-05-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
723349,BROOK LANE - OLTON,2023-05-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-13T12:50:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-05-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
723349,BROOK LANE - OLTON,2023-05-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-05-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-05-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-05-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
723349,BROOK LANE - OLTON,2023-05-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
723349,BROOK LANE - OLTON,2023-05-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-05-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
723349,BROOK LANE - OLTON,2023-05-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-05-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-05-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
723349,BROOK LANE - OLTON,2023-05-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-05-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
723349,BROOK LANE - OLTON,2023-05-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.72
723349,BROOK LANE - OLTON,2023-05-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
723349,BROOK LANE - OLTON,2023-05-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-05-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-05-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
723349,BROOK LANE - OLTON,2023-05-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-05-13T12:40:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-05-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-05-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-05-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-05-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-05-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
723349,BROOK LANE - OLTON,2023-05-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
723349,BROOK LANE - OLTON,2023-05-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
723349,BROOK LANE - OLTON,2023-05-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-05-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
723349,BROOK LANE - OLTON,2023-05-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
723349,BROOK LANE - OLTON,2023-05-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-05-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-05-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
723349,BROOK LANE - OLTON,2023-05-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.93
723349,BROOK LANE - OLTON,2023-05-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-05-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
723349,BROOK LANE - OLTON,2023-05-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-05-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-05-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-05-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-05-13T12:30:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-05-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-05-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-05-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-05-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-05-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
723349,BROOK LANE - OLTON,2023-05-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
723349,BROOK LANE - OLTON,2023-05-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-05-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
723349,BROOK LANE - OLTON,2023-05-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-05-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-05-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-05-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-05-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
723349,BROOK LANE - OLTON,2023-05-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
723349,BROOK LANE - OLTON,2023-05-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.16
723349,BROOK LANE - OLTON,2023-05-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-05-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.61
723349,BROOK LANE - OLTON,2023-05-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-05-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-05-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-05-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-05-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-05-13T12:20:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-05-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-05-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-05-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-05-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
723349,BROOK LANE - OLTON,2023-05-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
723349,BROOK LANE - OLTON,2023-05-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
723349,BROOK LANE - OLTON,2023-05-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-05-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
723349,BROOK LANE - OLTON,2023-05-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-05-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-05-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-05-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-05-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
723349,BROOK LANE - OLTON,2023-05-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
723349,BROOK LANE - OLTON,2023-05-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.37
723349,BROOK LANE - OLTON,2023-05-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-05-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
723349,BROOK LANE - OLTON,2023-05-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-05-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
723349,BROOK LANE - OLTON,2023-05-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-05-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
723349,BROOK LANE - OLTON,2023-05-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-05-13T12:10:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-05-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-05-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-05-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-05-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
723349,BROOK LANE - OLTON,2023-05-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
723349,BROOK LANE - OLTON,2023-05-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
723349,BROOK LANE - OLTON,2023-05-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-05-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
723349,BROOK LANE - OLTON,2023-05-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-05-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
723349,BROOK LANE - OLTON,2023-05-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-05-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
723349,BROOK LANE - OLTON,2023-05-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-05-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-05-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
723349,BROOK LANE - OLTON,2023-05-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.87
723349,BROOK LANE - OLTON,2023-05-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.63
723349,BROOK LANE - OLTON,2023-05-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-05-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
723349,BROOK LANE - OLTON,2023-05-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-05-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-05-13T12:00:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-05-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-05-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-05-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-05-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-05-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
723349,BROOK LANE - OLTON,2023-05-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
723349,BROOK LANE - OLTON,2023-05-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
723349,BROOK LANE - OLTON,2023-05-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-05-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
723349,BROOK LANE - OLTON,2023-05-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-05-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-05-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-05-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
723349,BROOK LANE - OLTON,2023-05-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.32
723349,BROOK LANE - OLTON,2023-05-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-05-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
723349,BROOK LANE - OLTON,2023-05-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-05-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-05-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-05-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-05-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-05-13T11:50:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-05-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
723349,BROOK LANE - OLTON,2023-05-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
723349,BROOK LANE - OLTON,2023-05-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-05-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-05-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
723349,BROOK LANE - OLTON,2023-05-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
723349,BROOK LANE - OLTON,2023-05-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-05-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.97
723349,BROOK LANE - OLTON,2023-05-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-05-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-05-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-05-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-05-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-05-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
723349,BROOK LANE - OLTON,2023-05-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
723349,BROOK LANE - OLTON,2023-05-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.94
723349,BROOK LANE - OLTON,2023-05-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-05-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.21
723349,BROOK LANE - OLTON,2023-05-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-05-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-05-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
723349,BROOK LANE - OLTON,2023-05-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-05-13T11:40:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-05-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
723349,BROOK LANE - OLTON,2023-05-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
723349,BROOK LANE - OLTON,2023-05-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
723349,BROOK LANE - OLTON,2023-05-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
723349,BROOK LANE - OLTON,2023-05-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
723349,BROOK LANE - OLTON,2023-05-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
723349,BROOK LANE - OLTON,2023-05-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-05-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
723349,BROOK LANE - OLTON,2023-05-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-05-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-05-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
723349,BROOK LANE - OLTON,2023-05-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-05-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.72
723349,BROOK LANE - OLTON,2023-05-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-05-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.49
723349,BROOK LANE - OLTON,2023-05-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.05
723349,BROOK LANE - OLTON,2023-05-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
723349,BROOK LANE - OLTON,2023-05-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-05-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-05-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
723349,BROOK LANE - OLTON,2023-05-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-05-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-05-13T11:30:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-05-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
723349,BROOK LANE - OLTON,2023-05-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-05-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-05-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
723349,BROOK LANE - OLTON,2023-05-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
