Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
723349,BROOK LANE - OLTON,2023-05-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
723349,BROOK LANE - OLTON,2023-05-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
723349,BROOK LANE - OLTON,2023-05-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-05-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
723349,BROOK LANE - OLTON,2023-05-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
723349,BROOK LANE - OLTON,2023-05-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-05-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-05-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.34
723349,BROOK LANE - OLTON,2023-05-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
723349,BROOK LANE - OLTON,2023-05-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.55
723349,BROOK LANE - OLTON,2023-05-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.14
723349,BROOK LANE - OLTON,2023-05-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
723349,BROOK LANE - OLTON,2023-05-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-05-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-05-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-05-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-05-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-05-13T11:20:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-05-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-05-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
723349,BROOK LANE - OLTON,2023-05-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-05-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
723349,BROOK LANE - OLTON,2023-05-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
723349,BROOK LANE - OLTON,2023-05-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
723349,BROOK LANE - OLTON,2023-05-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
723349,BROOK LANE - OLTON,2023-05-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
723349,BROOK LANE - OLTON,2023-05-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-05-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-05-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-05-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-05-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-05-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.67
723349,BROOK LANE - OLTON,2023-05-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
723349,BROOK LANE - OLTON,2023-05-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.09
723349,BROOK LANE - OLTON,2023-05-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-05-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
723349,BROOK LANE - OLTON,2023-05-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-05-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-05-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-05-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-05-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-05-13T11:10:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-05-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
723349,BROOK LANE - OLTON,2023-05-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
723349,BROOK LANE - OLTON,2023-05-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-05-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
723349,BROOK LANE - OLTON,2023-05-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
723349,BROOK LANE - OLTON,2023-05-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
723349,BROOK LANE - OLTON,2023-05-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-05-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
723349,BROOK LANE - OLTON,2023-05-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-05-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-05-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-05-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-05-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-05-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.29
723349,BROOK LANE - OLTON,2023-05-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
723349,BROOK LANE - OLTON,2023-05-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.74
723349,BROOK LANE - OLTON,2023-05-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.1
723349,BROOK LANE - OLTON,2023-05-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
723349,BROOK LANE - OLTON,2023-05-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-05-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-05-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-05-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
723349,BROOK LANE - OLTON,2023-05-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-05-13T11:00:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-05-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-05-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
723349,BROOK LANE - OLTON,2023-05-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
723349,BROOK LANE - OLTON,2023-05-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
723349,BROOK LANE - OLTON,2023-05-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
723349,BROOK LANE - OLTON,2023-05-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
723349,BROOK LANE - OLTON,2023-05-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
723349,BROOK LANE - OLTON,2023-05-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
723349,BROOK LANE - OLTON,2023-05-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
723349,BROOK LANE - OLTON,2023-05-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-05-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-05-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
723349,BROOK LANE - OLTON,2023-05-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
723349,BROOK LANE - OLTON,2023-05-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-05-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
723349,BROOK LANE - OLTON,2023-05-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
723349,BROOK LANE - OLTON,2023-05-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.54
723349,BROOK LANE - OLTON,2023-05-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-05-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
723349,BROOK LANE - OLTON,2023-05-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-05-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-05-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-05-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-05-13T10:50:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-05-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-05-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-05-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-05-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
723349,BROOK LANE - OLTON,2023-05-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
723349,BROOK LANE - OLTON,2023-05-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
723349,BROOK LANE - OLTON,2023-05-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-05-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
723349,BROOK LANE - OLTON,2023-05-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-05-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-05-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-05-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-05-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
723349,BROOK LANE - OLTON,2023-05-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
723349,BROOK LANE - OLTON,2023-05-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.08
723349,BROOK LANE - OLTON,2023-05-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-05-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.34
723349,BROOK LANE - OLTON,2023-05-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-05-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
723349,BROOK LANE - OLTON,2023-05-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-05-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-05-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-05-13T10:40:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-05-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
723349,BROOK LANE - OLTON,2023-05-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
723349,BROOK LANE - OLTON,2023-05-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
723349,BROOK LANE - OLTON,2023-05-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
723349,BROOK LANE - OLTON,2023-05-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
723349,BROOK LANE - OLTON,2023-05-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
723349,BROOK LANE - OLTON,2023-05-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-05-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
723349,BROOK LANE - OLTON,2023-05-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-05-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
723349,BROOK LANE - OLTON,2023-05-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-05-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-05-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-05-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-05-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
723349,BROOK LANE - OLTON,2023-05-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.09
723349,BROOK LANE - OLTON,2023-05-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-05-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
723349,BROOK LANE - OLTON,2023-05-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-05-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-05-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-05-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
723349,BROOK LANE - OLTON,2023-05-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-05-13T10:30:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-05-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-05-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-05-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-05-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-05-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
723349,BROOK LANE - OLTON,2023-05-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
723349,BROOK LANE - OLTON,2023-05-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-05-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
723349,BROOK LANE - OLTON,2023-05-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-05-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-05-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-05-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
723349,BROOK LANE - OLTON,2023-05-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-05-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.85
723349,BROOK LANE - OLTON,2023-05-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
723349,BROOK LANE - OLTON,2023-05-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.17
723349,BROOK LANE - OLTON,2023-05-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.14
723349,BROOK LANE - OLTON,2023-05-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
723349,BROOK LANE - OLTON,2023-05-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-05-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-05-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-05-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-05-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
723349,BROOK LANE - OLTON,2023-05-13T10:20:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-05-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-05-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-05-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
723349,BROOK LANE - OLTON,2023-05-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
723349,BROOK LANE - OLTON,2023-05-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
723349,BROOK LANE - OLTON,2023-05-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
723349,BROOK LANE - OLTON,2023-05-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
723349,BROOK LANE - OLTON,2023-05-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
723349,BROOK LANE - OLTON,2023-05-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-05-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-05-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
723349,BROOK LANE - OLTON,2023-05-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-05-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
723349,BROOK LANE - OLTON,2023-05-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.44
723349,BROOK LANE - OLTON,2023-05-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
723349,BROOK LANE - OLTON,2023-05-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,19.5
723349,BROOK LANE - OLTON,2023-05-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.48
723349,BROOK LANE - OLTON,2023-05-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
723349,BROOK LANE - OLTON,2023-05-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.87
723349,BROOK LANE - OLTON,2023-05-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-05-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-05-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-05-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-05-13T10:10:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-05-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-05-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-05-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
723349,BROOK LANE - OLTON,2023-05-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
723349,BROOK LANE - OLTON,2023-05-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
723349,BROOK LANE - OLTON,2023-05-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.5
723349,BROOK LANE - OLTON,2023-05-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.48
723349,BROOK LANE - OLTON,2023-05-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
723349,BROOK LANE - OLTON,2023-05-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.87
723349,BROOK LANE - OLTON,2023-05-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-05-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-05-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-05-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-05-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.81
723349,BROOK LANE - OLTON,2023-05-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
723349,BROOK LANE - OLTON,2023-05-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.01
723349,BROOK LANE - OLTON,2023-05-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-05-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
723349,BROOK LANE - OLTON,2023-05-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.07
723349,BROOK LANE - OLTON,2023-05-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-05-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-05-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-05-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-05-13T10:00:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-05-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-05-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-05-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
723349,BROOK LANE - OLTON,2023-05-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
723349,BROOK LANE - OLTON,2023-05-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
723349,BROOK LANE - OLTON,2023-05-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.01
723349,BROOK LANE - OLTON,2023-05-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-05-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
723349,BROOK LANE - OLTON,2023-05-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
723349,BROOK LANE - OLTON,2023-05-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-05-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-05-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
723349,BROOK LANE - OLTON,2023-05-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-05-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
723349,BROOK LANE - OLTON,2023-05-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
723349,BROOK LANE - OLTON,2023-05-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.94
723349,BROOK LANE - OLTON,2023-05-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-05-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
723349,BROOK LANE - OLTON,2023-05-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.95
723349,BROOK LANE - OLTON,2023-05-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-05-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-05-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-05-13T09:50:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-05-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-05-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-05-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
723349,BROOK LANE - OLTON,2023-05-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
723349,BROOK LANE - OLTON,2023-05-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
723349,BROOK LANE - OLTON,2023-05-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.94
723349,BROOK LANE - OLTON,2023-05-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-05-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
723349,BROOK LANE - OLTON,2023-05-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.95
723349,BROOK LANE - OLTON,2023-05-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-05-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-05-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
723349,BROOK LANE - OLTON,2023-05-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.23
723349,BROOK LANE - OLTON,2023-05-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
723349,BROOK LANE - OLTON,2023-05-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.77
723349,BROOK LANE - OLTON,2023-05-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-05-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
723349,BROOK LANE - OLTON,2023-05-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-05-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-05-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-05-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-05-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-05-13T09:40:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-05-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-05-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
723349,BROOK LANE - OLTON,2023-05-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-05-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
723349,BROOK LANE - OLTON,2023-05-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
723349,BROOK LANE - OLTON,2023-05-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
723349,BROOK LANE - OLTON,2023-05-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-05-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
723349,BROOK LANE - OLTON,2023-05-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-05-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-05-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-05-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
723349,BROOK LANE - OLTON,2023-05-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-05-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-05-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
723349,BROOK LANE - OLTON,2023-05-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.64
723349,BROOK LANE - OLTON,2023-05-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-05-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
723349,BROOK LANE - OLTON,2023-05-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-05-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-05-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-05-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-05-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-05-13T09:30:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-05-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
723349,BROOK LANE - OLTON,2023-05-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
723349,BROOK LANE - OLTON,2023-05-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
723349,BROOK LANE - OLTON,2023-05-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-05-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
723349,BROOK LANE - OLTON,2023-05-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
723349,BROOK LANE - OLTON,2023-05-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-05-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
723349,BROOK LANE - OLTON,2023-05-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-05-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-05-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-05-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
723349,BROOK LANE - OLTON,2023-05-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-05-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
723349,BROOK LANE - OLTON,2023-05-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-05-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.75
723349,BROOK LANE - OLTON,2023-05-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-05-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
723349,BROOK LANE - OLTON,2023-05-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-05-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-05-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-05-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-05-13T09:20:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-05-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-05-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-05-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
723349,BROOK LANE - OLTON,2023-05-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
723349,BROOK LANE - OLTON,2023-05-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-05-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
723349,BROOK LANE - OLTON,2023-05-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-05-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
723349,BROOK LANE - OLTON,2023-05-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-05-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-05-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-05-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-05-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-05-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-05-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.66
723349,BROOK LANE - OLTON,2023-05-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-05-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
723349,BROOK LANE - OLTON,2023-05-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-05-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-05-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-05-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-05-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-05-13T09:10:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-05-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-05-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
723349,BROOK LANE - OLTON,2023-05-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
723349,BROOK LANE - OLTON,2023-05-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-05-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-05-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
723349,BROOK LANE - OLTON,2023-05-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-05-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
723349,BROOK LANE - OLTON,2023-05-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-05-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-05-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-05-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-05-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-05-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
723349,BROOK LANE - OLTON,2023-05-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-05-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.7
723349,BROOK LANE - OLTON,2023-05-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-05-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
723349,BROOK LANE - OLTON,2023-05-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.6
723349,BROOK LANE - OLTON,2023-05-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-05-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-05-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-05-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
723349,BROOK LANE - OLTON,2023-05-13T09:00:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-05-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
723349,BROOK LANE - OLTON,2023-05-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
723349,BROOK LANE - OLTON,2023-05-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
723349,BROOK LANE - OLTON,2023-05-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
723349,BROOK LANE - OLTON,2023-05-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-05-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.7
723349,BROOK LANE - OLTON,2023-05-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-05-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
723349,BROOK LANE - OLTON,2023-05-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.6
723349,BROOK LANE - OLTON,2023-05-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-05-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-05-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-05-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
723349,BROOK LANE - OLTON,2023-05-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.96
723349,BROOK LANE - OLTON,2023-05-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-05-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.19
723349,BROOK LANE - OLTON,2023-05-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.16
723349,BROOK LANE - OLTON,2023-05-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
723349,BROOK LANE - OLTON,2023-05-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.74
723349,BROOK LANE - OLTON,2023-05-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-05-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
723349,BROOK LANE - OLTON,2023-05-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-05-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-05-13T08:50:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-05-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-05-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-05-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-05-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
723349,BROOK LANE - OLTON,2023-05-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-05-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
723349,BROOK LANE - OLTON,2023-05-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
723349,BROOK LANE - OLTON,2023-05-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
723349,BROOK LANE - OLTON,2023-05-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
723349,BROOK LANE - OLTON,2023-05-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-05-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
723349,BROOK LANE - OLTON,2023-05-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-05-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-05-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
723349,BROOK LANE - OLTON,2023-05-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-05-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.16
723349,BROOK LANE - OLTON,2023-05-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-05-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
723349,BROOK LANE - OLTON,2023-05-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-05-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-05-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-05-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-05-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-05-13T08:40:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-05-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
723349,BROOK LANE - OLTON,2023-05-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
723349,BROOK LANE - OLTON,2023-05-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-05-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-05-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-05-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
723349,BROOK LANE - OLTON,2023-05-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-05-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
723349,BROOK LANE - OLTON,2023-05-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-05-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-05-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-05-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-05-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-05-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.59
723349,BROOK LANE - OLTON,2023-05-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-05-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.21
723349,BROOK LANE - OLTON,2023-05-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-05-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
723349,BROOK LANE - OLTON,2023-05-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-05-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-05-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-05-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-05-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-05-13T08:30:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-05-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
723349,BROOK LANE - OLTON,2023-05-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
723349,BROOK LANE - OLTON,2023-05-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-05-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
723349,BROOK LANE - OLTON,2023-05-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-05-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
723349,BROOK LANE - OLTON,2023-05-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
723349,BROOK LANE - OLTON,2023-05-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
723349,BROOK LANE - OLTON,2023-05-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-05-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-05-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-05-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-05-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-05-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.9
723349,BROOK LANE - OLTON,2023-05-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-05-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.34
723349,BROOK LANE - OLTON,2023-05-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-05-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
723349,BROOK LANE - OLTON,2023-05-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-05-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-05-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-05-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-05-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-05-13T08:20:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-05-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
723349,BROOK LANE - OLTON,2023-05-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-05-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-05-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
723349,BROOK LANE - OLTON,2023-05-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-05-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
723349,BROOK LANE - OLTON,2023-05-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
723349,BROOK LANE - OLTON,2023-05-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
723349,BROOK LANE - OLTON,2023-05-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-05-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-05-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-05-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-05-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-05-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
723349,BROOK LANE - OLTON,2023-05-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-05-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.22
723349,BROOK LANE - OLTON,2023-05-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-05-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
