Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.84
723349,BROOK LANE - OLTON,2023-05-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-05-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.35
723349,BROOK LANE - OLTON,2023-05-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-05-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.8
723349,BROOK LANE - OLTON,2023-05-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.9
723349,BROOK LANE - OLTON,2023-05-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-13T01:40:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-05-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-05-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-05-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-05-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723349,BROOK LANE - OLTON,2023-05-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-05-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-05-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-05-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
723349,BROOK LANE - OLTON,2023-05-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-05-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.35
723349,BROOK LANE - OLTON,2023-05-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-05-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
723349,BROOK LANE - OLTON,2023-05-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
723349,BROOK LANE - OLTON,2023-05-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-05-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-05-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
723349,BROOK LANE - OLTON,2023-05-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.08
723349,BROOK LANE - OLTON,2023-05-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.07
723349,BROOK LANE - OLTON,2023-05-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,116.9
723349,BROOK LANE - OLTON,2023-05-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.2
723349,BROOK LANE - OLTON,2023-05-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-05-13T01:30:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-05-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-05-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-05-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-05-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-05-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-05-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-05-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
723349,BROOK LANE - OLTON,2023-05-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.08
723349,BROOK LANE - OLTON,2023-05-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
723349,BROOK LANE - OLTON,2023-05-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
723349,BROOK LANE - OLTON,2023-05-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
723349,BROOK LANE - OLTON,2023-05-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-05-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-05-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-05-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
723349,BROOK LANE - OLTON,2023-05-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-05-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.28
723349,BROOK LANE - OLTON,2023-05-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.92
723349,BROOK LANE - OLTON,2023-05-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-05-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.2
723349,BROOK LANE - OLTON,2023-05-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-05-13T01:20:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-05-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-05-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-05-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-05-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-05-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
723349,BROOK LANE - OLTON,2023-05-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-05-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
723349,BROOK LANE - OLTON,2023-05-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-05-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.28
723349,BROOK LANE - OLTON,2023-05-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
723349,BROOK LANE - OLTON,2023-05-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-05-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
723349,BROOK LANE - OLTON,2023-05-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-05-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-05-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-05-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
723349,BROOK LANE - OLTON,2023-05-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-05-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.12
723349,BROOK LANE - OLTON,2023-05-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.71
723349,BROOK LANE - OLTON,2023-05-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-05-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.6
723349,BROOK LANE - OLTON,2023-05-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
723349,BROOK LANE - OLTON,2023-05-13T01:10:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-05-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-05-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-05-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-05-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-05-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-05-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-05-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
723349,BROOK LANE - OLTON,2023-05-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-05-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.12
723349,BROOK LANE - OLTON,2023-05-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
723349,BROOK LANE - OLTON,2023-05-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
723349,BROOK LANE - OLTON,2023-05-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
723349,BROOK LANE - OLTON,2023-05-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
723349,BROOK LANE - OLTON,2023-05-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-05-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-05-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
723349,BROOK LANE - OLTON,2023-05-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-05-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.57
723349,BROOK LANE - OLTON,2023-05-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.94
723349,BROOK LANE - OLTON,2023-05-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-05-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.5
723349,BROOK LANE - OLTON,2023-05-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
723349,BROOK LANE - OLTON,2023-05-13T01:00:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-05-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-05-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-05-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-05-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-05-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-05-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
723349,BROOK LANE - OLTON,2023-05-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-05-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.57
723349,BROOK LANE - OLTON,2023-05-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
723349,BROOK LANE - OLTON,2023-05-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
723349,BROOK LANE - OLTON,2023-05-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
723349,BROOK LANE - OLTON,2023-05-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
723349,BROOK LANE - OLTON,2023-05-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-05-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-05-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
723349,BROOK LANE - OLTON,2023-05-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.84
723349,BROOK LANE - OLTON,2023-05-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.59
723349,BROOK LANE - OLTON,2023-05-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-05-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.7
723349,BROOK LANE - OLTON,2023-05-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
723349,BROOK LANE - OLTON,2023-05-13T00:50:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-05-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-05-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-05-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-05-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-05-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-05-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-05-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
723349,BROOK LANE - OLTON,2023-05-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
723349,BROOK LANE - OLTON,2023-05-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
723349,BROOK LANE - OLTON,2023-05-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-05-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
723349,BROOK LANE - OLTON,2023-05-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
723349,BROOK LANE - OLTON,2023-05-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-05-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-05-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
723349,BROOK LANE - OLTON,2023-05-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-05-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.69
723349,BROOK LANE - OLTON,2023-05-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.32
723349,BROOK LANE - OLTON,2023-05-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,118.8
723349,BROOK LANE - OLTON,2023-05-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.2
723349,BROOK LANE - OLTON,2023-05-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-13T00:40:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-05-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-05-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-05-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-05-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-05-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-05-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-05-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
723349,BROOK LANE - OLTON,2023-05-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-05-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.69
723349,BROOK LANE - OLTON,2023-05-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
723349,BROOK LANE - OLTON,2023-05-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
723349,BROOK LANE - OLTON,2023-05-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
723349,BROOK LANE - OLTON,2023-05-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-05-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-05-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
723349,BROOK LANE - OLTON,2023-05-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-05-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.96
723349,BROOK LANE - OLTON,2023-05-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.32
723349,BROOK LANE - OLTON,2023-05-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,119.5
723349,BROOK LANE - OLTON,2023-05-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.7
723349,BROOK LANE - OLTON,2023-05-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-05-13T00:30:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-05-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-05-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-05-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-05-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-05-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-05-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
723349,BROOK LANE - OLTON,2023-05-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-05-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.96
723349,BROOK LANE - OLTON,2023-05-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
723349,BROOK LANE - OLTON,2023-05-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
723349,BROOK LANE - OLTON,2023-05-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
723349,BROOK LANE - OLTON,2023-05-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-05-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-05-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-05-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
723349,BROOK LANE - OLTON,2023-05-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.46
723349,BROOK LANE - OLTON,2023-05-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.58
723349,BROOK LANE - OLTON,2023-05-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-05-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.6
723349,BROOK LANE - OLTON,2023-05-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-05-13T00:20:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-05-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-05-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-05-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-05-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-05-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-05-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
723349,BROOK LANE - OLTON,2023-05-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.46
723349,BROOK LANE - OLTON,2023-05-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
723349,BROOK LANE - OLTON,2023-05-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
723349,BROOK LANE - OLTON,2023-05-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
723349,BROOK LANE - OLTON,2023-05-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-05-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-05-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-05-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
723349,BROOK LANE - OLTON,2023-05-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-05-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.19
723349,BROOK LANE - OLTON,2023-05-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.81
723349,BROOK LANE - OLTON,2023-05-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,126.6
723349,BROOK LANE - OLTON,2023-05-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.4
723349,BROOK LANE - OLTON,2023-05-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-05-13T00:10:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-05-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-05-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-05-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-05-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-05-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-05-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
723349,BROOK LANE - OLTON,2023-05-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-05-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.19
723349,BROOK LANE - OLTON,2023-05-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
723349,BROOK LANE - OLTON,2023-05-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
723349,BROOK LANE - OLTON,2023-05-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
723349,BROOK LANE - OLTON,2023-05-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-05-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-05-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.88
723349,BROOK LANE - OLTON,2023-05-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-05-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.64
723349,BROOK LANE - OLTON,2023-05-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,120.3
723349,BROOK LANE - OLTON,2023-05-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.0
723349,BROOK LANE - OLTON,2023-05-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-05-13T00:00:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-05-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
723349,BROOK LANE - OLTON,2023-05-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-05-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-05-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-05-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
723349,BROOK LANE - OLTON,2023-05-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-05-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.64
723349,BROOK LANE - OLTON,2023-05-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
723349,BROOK LANE - OLTON,2023-05-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
723349,BROOK LANE - OLTON,2023-05-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-05-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-05-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-05-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
723349,BROOK LANE - OLTON,2023-05-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.2
723349,BROOK LANE - OLTON,2023-05-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-05-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-05-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-05-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-05-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-14T23:50:00.000+00:00,transformer,,Temperature,C,28.5
723349,BROOK LANE - OLTON,2023-05-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-05-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-05-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-05-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-05-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-05-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
723349,BROOK LANE - OLTON,2023-05-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
723349,BROOK LANE - OLTON,2023-05-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-05-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-05-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-05-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-05-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-05-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-05-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
723349,BROOK LANE - OLTON,2023-05-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.05
723349,BROOK LANE - OLTON,2023-05-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.73
723349,BROOK LANE - OLTON,2023-05-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-05-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-05-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-14T23:40:00.000+00:00,transformer,,Temperature,C,28.6
723349,BROOK LANE - OLTON,2023-05-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-05-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-05-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-05-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-05-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-05-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
723349,BROOK LANE - OLTON,2023-05-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.05
723349,BROOK LANE - OLTON,2023-05-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
723349,BROOK LANE - OLTON,2023-05-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-05-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-05-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-05-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-05-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
723349,BROOK LANE - OLTON,2023-05-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-05-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.12
723349,BROOK LANE - OLTON,2023-05-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
723349,BROOK LANE - OLTON,2023-05-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-05-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
723349,BROOK LANE - OLTON,2023-05-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-14T23:30:00.000+00:00,transformer,,Temperature,C,28.8
723349,BROOK LANE - OLTON,2023-05-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-05-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-05-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-05-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-05-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-05-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
723349,BROOK LANE - OLTON,2023-05-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-05-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
723349,BROOK LANE - OLTON,2023-05-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
723349,BROOK LANE - OLTON,2023-05-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-05-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
723349,BROOK LANE - OLTON,2023-05-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-05-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-05-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
723349,BROOK LANE - OLTON,2023-05-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-05-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.17
723349,BROOK LANE - OLTON,2023-05-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.38
723349,BROOK LANE - OLTON,2023-05-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-05-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-05-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-05-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-14T23:20:00.000+00:00,transformer,,Temperature,C,29.0
723349,BROOK LANE - OLTON,2023-05-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-05-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-05-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-05-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-05-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-05-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
723349,BROOK LANE - OLTON,2023-05-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-05-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
723349,BROOK LANE - OLTON,2023-05-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
723349,BROOK LANE - OLTON,2023-05-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-05-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-05-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-05-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-05-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-05-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.16
723349,BROOK LANE - OLTON,2023-05-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-05-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.49
723349,BROOK LANE - OLTON,2023-05-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.39
723349,BROOK LANE - OLTON,2023-05-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
723349,BROOK LANE - OLTON,2023-05-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-05-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-05-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-05-14T23:10:00.000+00:00,transformer,,Temperature,C,29.2
723349,BROOK LANE - OLTON,2023-05-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-05-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-05-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-05-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-05-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-05-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
723349,BROOK LANE - OLTON,2023-05-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-05-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
723349,BROOK LANE - OLTON,2023-05-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
723349,BROOK LANE - OLTON,2023-05-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
723349,BROOK LANE - OLTON,2023-05-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-05-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-05-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-05-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-05-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-05-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.59
723349,BROOK LANE - OLTON,2023-05-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-05-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.29
723349,BROOK LANE - OLTON,2023-05-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-05-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-05-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-05-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-05-14T23:00:00.000+00:00,transformer,,Temperature,C,29.4
723349,BROOK LANE - OLTON,2023-05-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-05-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
723349,BROOK LANE - OLTON,2023-05-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
723349,BROOK LANE - OLTON,2023-05-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-05-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-05-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
723349,BROOK LANE - OLTON,2023-05-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-05-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
723349,BROOK LANE - OLTON,2023-05-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-05-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-05-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-05-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-05-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-05-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-05-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.87
723349,BROOK LANE - OLTON,2023-05-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.81
723349,BROOK LANE - OLTON,2023-05-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-05-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-05-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.9
723349,BROOK LANE - OLTON,2023-05-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-05-14T22:50:00.000+00:00,transformer,,Temperature,C,29.6
723349,BROOK LANE - OLTON,2023-05-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
723349,BROOK LANE - OLTON,2023-05-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
723349,BROOK LANE - OLTON,2023-05-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.82
723349,BROOK LANE - OLTON,2023-05-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-05-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-05-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
723349,BROOK LANE - OLTON,2023-05-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.81
723349,BROOK LANE - OLTON,2023-05-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-05-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
723349,BROOK LANE - OLTON,2023-05-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
723349,BROOK LANE - OLTON,2023-05-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-05-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-05-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.69
723349,BROOK LANE - OLTON,2023-05-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.21
723349,BROOK LANE - OLTON,2023-05-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-05-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-05-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-05-14T22:40:00.000+00:00,transformer,,Temperature,C,29.8
723349,BROOK LANE - OLTON,2023-05-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
723349,BROOK LANE - OLTON,2023-05-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
723349,BROOK LANE - OLTON,2023-05-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.63
723349,BROOK LANE - OLTON,2023-05-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-05-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
723349,BROOK LANE - OLTON,2023-05-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
723349,BROOK LANE - OLTON,2023-05-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-05-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-05-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-05-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-05-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-05-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.94
723349,BROOK LANE - OLTON,2023-05-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-05-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.37
723349,BROOK LANE - OLTON,2023-05-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-05-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-05-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
723349,BROOK LANE - OLTON,2023-05-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-14T22:30:00.000+00:00,transformer,,Temperature,C,30.0
723349,BROOK LANE - OLTON,2023-05-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-05-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
