Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-05-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
723349,BROOK LANE - OLTON,2023-05-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-05-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-05-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
723349,BROOK LANE - OLTON,2023-05-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-05-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
723349,BROOK LANE - OLTON,2023-05-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-05-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-05-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
723349,BROOK LANE - OLTON,2023-05-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-05-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.64
723349,BROOK LANE - OLTON,2023-05-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-05-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.99
723349,BROOK LANE - OLTON,2023-05-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-05-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-05-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-05-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-05-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-14T22:20:00.000+00:00,transformer,,Temperature,C,30.1
723349,BROOK LANE - OLTON,2023-05-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-05-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
723349,BROOK LANE - OLTON,2023-05-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
723349,BROOK LANE - OLTON,2023-05-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-05-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-05-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
723349,BROOK LANE - OLTON,2023-05-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-05-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
723349,BROOK LANE - OLTON,2023-05-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-05-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
723349,BROOK LANE - OLTON,2023-05-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-05-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
723349,BROOK LANE - OLTON,2023-05-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
723349,BROOK LANE - OLTON,2023-05-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-05-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.77
723349,BROOK LANE - OLTON,2023-05-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-05-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.5
723349,BROOK LANE - OLTON,2023-05-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.71
723349,BROOK LANE - OLTON,2023-05-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-05-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-05-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-05-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-05-14T22:10:00.000+00:00,transformer,,Temperature,C,30.3
723349,BROOK LANE - OLTON,2023-05-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-05-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-05-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-05-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
723349,BROOK LANE - OLTON,2023-05-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-05-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
723349,BROOK LANE - OLTON,2023-05-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-05-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
723349,BROOK LANE - OLTON,2023-05-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
723349,BROOK LANE - OLTON,2023-05-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-05-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-05-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-05-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-05-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-05-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-05-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.83
723349,BROOK LANE - OLTON,2023-05-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-05-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.81
723349,BROOK LANE - OLTON,2023-05-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.06
723349,BROOK LANE - OLTON,2023-05-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
723349,BROOK LANE - OLTON,2023-05-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-05-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-05-14T22:00:00.000+00:00,transformer,,Temperature,C,30.5
723349,BROOK LANE - OLTON,2023-05-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-05-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-05-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-05-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-05-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-05-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
723349,BROOK LANE - OLTON,2023-05-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-05-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.81
723349,BROOK LANE - OLTON,2023-05-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
723349,BROOK LANE - OLTON,2023-05-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
723349,BROOK LANE - OLTON,2023-05-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-05-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-05-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
723349,BROOK LANE - OLTON,2023-05-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-05-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.66
723349,BROOK LANE - OLTON,2023-05-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-05-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.22
723349,BROOK LANE - OLTON,2023-05-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-05-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-05-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-05-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-05-14T21:50:00.000+00:00,transformer,,Temperature,C,30.6
723349,BROOK LANE - OLTON,2023-05-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
723349,BROOK LANE - OLTON,2023-05-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-05-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
723349,BROOK LANE - OLTON,2023-05-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
723349,BROOK LANE - OLTON,2023-05-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-05-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
723349,BROOK LANE - OLTON,2023-05-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-05-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.22
723349,BROOK LANE - OLTON,2023-05-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-05-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-05-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
723349,BROOK LANE - OLTON,2023-05-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-05-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-05-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-05-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.59
723349,BROOK LANE - OLTON,2023-05-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-05-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.76
723349,BROOK LANE - OLTON,2023-05-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-05-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-05-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-05-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-05-14T21:40:00.000+00:00,transformer,,Temperature,C,30.8
723349,BROOK LANE - OLTON,2023-05-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
723349,BROOK LANE - OLTON,2023-05-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
723349,BROOK LANE - OLTON,2023-05-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.74
723349,BROOK LANE - OLTON,2023-05-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-05-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-05-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
723349,BROOK LANE - OLTON,2023-05-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-05-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.76
723349,BROOK LANE - OLTON,2023-05-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-05-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-05-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-05-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-05-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-05-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-05-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.02
723349,BROOK LANE - OLTON,2023-05-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-05-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.08
723349,BROOK LANE - OLTON,2023-05-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-05-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-05-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-05-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.6
723349,BROOK LANE - OLTON,2023-05-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-05-14T21:30:00.000+00:00,transformer,,Temperature,C,30.9
723349,BROOK LANE - OLTON,2023-05-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-05-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
723349,BROOK LANE - OLTON,2023-05-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
723349,BROOK LANE - OLTON,2023-05-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-05-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-05-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
723349,BROOK LANE - OLTON,2023-05-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-05-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.08
723349,BROOK LANE - OLTON,2023-05-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-05-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-05-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-05-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
723349,BROOK LANE - OLTON,2023-05-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-05-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-05-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-05-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.52
723349,BROOK LANE - OLTON,2023-05-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-05-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.78
723349,BROOK LANE - OLTON,2023-05-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-05-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,137.8
723349,BROOK LANE - OLTON,2023-05-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-05-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.6
723349,BROOK LANE - OLTON,2023-05-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-05-14T21:20:00.000+00:00,transformer,,Temperature,C,31.0
723349,BROOK LANE - OLTON,2023-05-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
723349,BROOK LANE - OLTON,2023-05-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-05-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
723349,BROOK LANE - OLTON,2023-05-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-05-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-05-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
723349,BROOK LANE - OLTON,2023-05-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-05-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.78
723349,BROOK LANE - OLTON,2023-05-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-05-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
723349,BROOK LANE - OLTON,2023-05-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-05-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
723349,BROOK LANE - OLTON,2023-05-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-05-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-05-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-05-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.23
723349,BROOK LANE - OLTON,2023-05-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-05-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.37
723349,BROOK LANE - OLTON,2023-05-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-05-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-05-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.9
723349,BROOK LANE - OLTON,2023-05-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-05-14T21:10:00.000+00:00,transformer,,Temperature,C,31.1
723349,BROOK LANE - OLTON,2023-05-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-05-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-05-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-05-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-05-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-05-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.23
723349,BROOK LANE - OLTON,2023-05-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-05-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
723349,BROOK LANE - OLTON,2023-05-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
723349,BROOK LANE - OLTON,2023-05-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
723349,BROOK LANE - OLTON,2023-05-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
723349,BROOK LANE - OLTON,2023-05-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-05-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-05-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-05-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.22
723349,BROOK LANE - OLTON,2023-05-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-05-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.57
723349,BROOK LANE - OLTON,2023-05-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.71
723349,BROOK LANE - OLTON,2023-05-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-05-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.6
723349,BROOK LANE - OLTON,2023-05-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-05-14T21:00:00.000+00:00,transformer,,Temperature,C,31.2
723349,BROOK LANE - OLTON,2023-05-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-05-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-05-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-05-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-05-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-05-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.22
723349,BROOK LANE - OLTON,2023-05-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-05-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.57
723349,BROOK LANE - OLTON,2023-05-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.71
723349,BROOK LANE - OLTON,2023-05-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-05-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
723349,BROOK LANE - OLTON,2023-05-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
723349,BROOK LANE - OLTON,2023-05-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
723349,BROOK LANE - OLTON,2023-05-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-05-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.23
723349,BROOK LANE - OLTON,2023-05-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-05-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.66
723349,BROOK LANE - OLTON,2023-05-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-05-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-05-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-05-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.3
723349,BROOK LANE - OLTON,2023-05-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-05-14T20:50:00.000+00:00,transformer,,Temperature,C,31.3
723349,BROOK LANE - OLTON,2023-05-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-05-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-05-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-05-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
723349,BROOK LANE - OLTON,2023-05-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-05-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.23
723349,BROOK LANE - OLTON,2023-05-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-05-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
723349,BROOK LANE - OLTON,2023-05-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-05-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-05-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-05-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
723349,BROOK LANE - OLTON,2023-05-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-05-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-05-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-05-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.75
723349,BROOK LANE - OLTON,2023-05-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-05-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.86
723349,BROOK LANE - OLTON,2023-05-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.49
723349,BROOK LANE - OLTON,2023-05-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-05-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.9
723349,BROOK LANE - OLTON,2023-05-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-05-14T20:40:00.000+00:00,transformer,,Temperature,C,31.3
723349,BROOK LANE - OLTON,2023-05-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
723349,BROOK LANE - OLTON,2023-05-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
723349,BROOK LANE - OLTON,2023-05-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
723349,BROOK LANE - OLTON,2023-05-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-05-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-05-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.75
723349,BROOK LANE - OLTON,2023-05-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-05-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.86
723349,BROOK LANE - OLTON,2023-05-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
723349,BROOK LANE - OLTON,2023-05-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
723349,BROOK LANE - OLTON,2023-05-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
723349,BROOK LANE - OLTON,2023-05-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-05-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
723349,BROOK LANE - OLTON,2023-05-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-05-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.87
723349,BROOK LANE - OLTON,2023-05-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-05-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.12
723349,BROOK LANE - OLTON,2023-05-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-05-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-05-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-05-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.0
723349,BROOK LANE - OLTON,2023-05-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-05-14T20:30:00.000+00:00,transformer,,Temperature,C,31.4
723349,BROOK LANE - OLTON,2023-05-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-05-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-05-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
723349,BROOK LANE - OLTON,2023-05-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
723349,BROOK LANE - OLTON,2023-05-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
723349,BROOK LANE - OLTON,2023-05-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-05-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
723349,BROOK LANE - OLTON,2023-05-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-05-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.12
723349,BROOK LANE - OLTON,2023-05-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
723349,BROOK LANE - OLTON,2023-05-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-05-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-05-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
723349,BROOK LANE - OLTON,2023-05-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-05-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.18
723349,BROOK LANE - OLTON,2023-05-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-05-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.35
723349,BROOK LANE - OLTON,2023-05-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.33
723349,BROOK LANE - OLTON,2023-05-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.47
723349,BROOK LANE - OLTON,2023-05-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-05-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-05-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-05-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.0
723349,BROOK LANE - OLTON,2023-05-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-05-14T20:20:00.000+00:00,transformer,,Temperature,C,31.5
723349,BROOK LANE - OLTON,2023-05-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-05-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-05-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-05-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
723349,BROOK LANE - OLTON,2023-05-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-05-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
723349,BROOK LANE - OLTON,2023-05-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
723349,BROOK LANE - OLTON,2023-05-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.47
723349,BROOK LANE - OLTON,2023-05-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-05-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-05-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-05-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
723349,BROOK LANE - OLTON,2023-05-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-05-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
723349,BROOK LANE - OLTON,2023-05-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-05-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.84
723349,BROOK LANE - OLTON,2023-05-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-05-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.02
723349,BROOK LANE - OLTON,2023-05-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.97
723349,BROOK LANE - OLTON,2023-05-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-05-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.0
723349,BROOK LANE - OLTON,2023-05-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-05-14T20:10:00.000+00:00,transformer,,Temperature,C,31.6
723349,BROOK LANE - OLTON,2023-05-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-05-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-05-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-05-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-05-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
723349,BROOK LANE - OLTON,2023-05-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
723349,BROOK LANE - OLTON,2023-05-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-05-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.84
723349,BROOK LANE - OLTON,2023-05-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-05-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
723349,BROOK LANE - OLTON,2023-05-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
723349,BROOK LANE - OLTON,2023-05-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-05-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
723349,BROOK LANE - OLTON,2023-05-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-05-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.51
723349,BROOK LANE - OLTON,2023-05-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-05-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.25
723349,BROOK LANE - OLTON,2023-05-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-05-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.6
723349,BROOK LANE - OLTON,2023-05-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.03
723349,BROOK LANE - OLTON,2023-05-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
723349,BROOK LANE - OLTON,2023-05-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-05-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
723349,BROOK LANE - OLTON,2023-05-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-05-14T20:00:00.000+00:00,transformer,,Temperature,C,31.6
723349,BROOK LANE - OLTON,2023-05-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-05-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-05-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
723349,BROOK LANE - OLTON,2023-05-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
723349,BROOK LANE - OLTON,2023-05-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-05-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
723349,BROOK LANE - OLTON,2023-05-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-05-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.6
723349,BROOK LANE - OLTON,2023-05-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
723349,BROOK LANE - OLTON,2023-05-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
723349,BROOK LANE - OLTON,2023-05-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-05-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
723349,BROOK LANE - OLTON,2023-05-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-05-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
723349,BROOK LANE - OLTON,2023-05-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-05-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.42
723349,BROOK LANE - OLTON,2023-05-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-05-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.38
723349,BROOK LANE - OLTON,2023-05-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-05-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,129.2
723349,BROOK LANE - OLTON,2023-05-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-05-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.9
723349,BROOK LANE - OLTON,2023-05-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-05-14T19:50:00.000+00:00,transformer,,Temperature,C,31.7
723349,BROOK LANE - OLTON,2023-05-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-05-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-05-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
723349,BROOK LANE - OLTON,2023-05-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
723349,BROOK LANE - OLTON,2023-05-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-05-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
723349,BROOK LANE - OLTON,2023-05-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-05-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.38
723349,BROOK LANE - OLTON,2023-05-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-05-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
723349,BROOK LANE - OLTON,2023-05-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-05-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
723349,BROOK LANE - OLTON,2023-05-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-05-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.42
723349,BROOK LANE - OLTON,2023-05-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-05-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.17
723349,BROOK LANE - OLTON,2023-05-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-05-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.09
723349,BROOK LANE - OLTON,2023-05-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-05-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,139.7
723349,BROOK LANE - OLTON,2023-05-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-05-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.3
723349,BROOK LANE - OLTON,2023-05-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-05-14T19:40:00.000+00:00,transformer,,Temperature,C,31.8
723349,BROOK LANE - OLTON,2023-05-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-05-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-05-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-05-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-05-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-05-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
723349,BROOK LANE - OLTON,2023-05-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-05-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
723349,BROOK LANE - OLTON,2023-05-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-05-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.09
723349,BROOK LANE - OLTON,2023-05-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-05-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
723349,BROOK LANE - OLTON,2023-05-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-05-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
723349,BROOK LANE - OLTON,2023-05-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-05-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.34
723349,BROOK LANE - OLTON,2023-05-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-05-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.92
723349,BROOK LANE - OLTON,2023-05-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.16
723349,BROOK LANE - OLTON,2023-05-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.91
723349,BROOK LANE - OLTON,2023-05-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-05-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-05-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
723349,BROOK LANE - OLTON,2023-05-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.7
723349,BROOK LANE - OLTON,2023-05-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-05-14T19:30:00.000+00:00,transformer,,Temperature,C,31.8
723349,BROOK LANE - OLTON,2023-05-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-05-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
723349,BROOK LANE - OLTON,2023-05-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
723349,BROOK LANE - OLTON,2023-05-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
723349,BROOK LANE - OLTON,2023-05-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-05-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
723349,BROOK LANE - OLTON,2023-05-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
723349,BROOK LANE - OLTON,2023-05-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.91
723349,BROOK LANE - OLTON,2023-05-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-05-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-05-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
723349,BROOK LANE - OLTON,2023-05-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
723349,BROOK LANE - OLTON,2023-05-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-05-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-05-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-05-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.36
723349,BROOK LANE - OLTON,2023-05-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-05-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.84
723349,BROOK LANE - OLTON,2023-05-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-05-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-05-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.5
723349,BROOK LANE - OLTON,2023-05-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-05-14T19:20:00.000+00:00,transformer,,Temperature,C,31.9
723349,BROOK LANE - OLTON,2023-05-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-05-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-05-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-05-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
723349,BROOK LANE - OLTON,2023-05-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-05-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-05-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
723349,BROOK LANE - OLTON,2023-05-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-05-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.84
723349,BROOK LANE - OLTON,2023-05-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-05-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-05-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
