Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-05-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-05-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-05-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.61
723349,BROOK LANE - OLTON,2023-05-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-05-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.46
723349,BROOK LANE - OLTON,2023-05-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-05-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-05-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-05-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.7
723349,BROOK LANE - OLTON,2023-05-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-05-14T19:10:00.000+00:00,transformer,,Temperature,C,32.0
723349,BROOK LANE - OLTON,2023-05-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
723349,BROOK LANE - OLTON,2023-05-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-05-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
723349,BROOK LANE - OLTON,2023-05-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-05-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-05-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
723349,BROOK LANE - OLTON,2023-05-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-05-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.46
723349,BROOK LANE - OLTON,2023-05-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-05-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-05-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-05-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
723349,BROOK LANE - OLTON,2023-05-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-05-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
723349,BROOK LANE - OLTON,2023-05-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-05-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.64
723349,BROOK LANE - OLTON,2023-05-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-05-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.54
723349,BROOK LANE - OLTON,2023-05-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-05-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.7
723349,BROOK LANE - OLTON,2023-05-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-05-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.1
723349,BROOK LANE - OLTON,2023-05-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-05-14T19:00:00.000+00:00,transformer,,Temperature,C,32.0
723349,BROOK LANE - OLTON,2023-05-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-05-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-05-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-05-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
723349,BROOK LANE - OLTON,2023-05-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-05-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
723349,BROOK LANE - OLTON,2023-05-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-05-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.54
723349,BROOK LANE - OLTON,2023-05-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-05-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
723349,BROOK LANE - OLTON,2023-05-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-05-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
723349,BROOK LANE - OLTON,2023-05-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-05-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.01
723349,BROOK LANE - OLTON,2023-05-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-05-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.51
723349,BROOK LANE - OLTON,2023-05-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-05-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.63
723349,BROOK LANE - OLTON,2023-05-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-05-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-05-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-05-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.5
723349,BROOK LANE - OLTON,2023-05-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-05-14T18:50:00.000+00:00,transformer,,Temperature,C,32.1
723349,BROOK LANE - OLTON,2023-05-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-05-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-05-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
723349,BROOK LANE - OLTON,2023-05-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
723349,BROOK LANE - OLTON,2023-05-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-05-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
723349,BROOK LANE - OLTON,2023-05-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-05-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.63
723349,BROOK LANE - OLTON,2023-05-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
723349,BROOK LANE - OLTON,2023-05-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-05-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-05-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
723349,BROOK LANE - OLTON,2023-05-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-05-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.92
723349,BROOK LANE - OLTON,2023-05-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-05-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.26
723349,BROOK LANE - OLTON,2023-05-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-05-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.41
723349,BROOK LANE - OLTON,2023-05-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-05-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
723349,BROOK LANE - OLTON,2023-05-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-05-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.5
723349,BROOK LANE - OLTON,2023-05-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-05-14T18:40:00.000+00:00,transformer,,Temperature,C,32.2
723349,BROOK LANE - OLTON,2023-05-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-05-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-05-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-05-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
723349,BROOK LANE - OLTON,2023-05-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
723349,BROOK LANE - OLTON,2023-05-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-05-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
723349,BROOK LANE - OLTON,2023-05-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-05-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.41
723349,BROOK LANE - OLTON,2023-05-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-05-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
723349,BROOK LANE - OLTON,2023-05-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-05-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
723349,BROOK LANE - OLTON,2023-05-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-05-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.23
723349,BROOK LANE - OLTON,2023-05-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-05-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.49
723349,BROOK LANE - OLTON,2023-05-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-05-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.9
723349,BROOK LANE - OLTON,2023-05-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.2
723349,BROOK LANE - OLTON,2023-05-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-05-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-05-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.4
723349,BROOK LANE - OLTON,2023-05-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-05-14T18:30:00.000+00:00,transformer,,Temperature,C,32.2
723349,BROOK LANE - OLTON,2023-05-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-05-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-05-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-05-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-05-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
723349,BROOK LANE - OLTON,2023-05-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-05-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
723349,BROOK LANE - OLTON,2023-05-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-05-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.9
723349,BROOK LANE - OLTON,2023-05-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.2
723349,BROOK LANE - OLTON,2023-05-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-05-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-05-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
723349,BROOK LANE - OLTON,2023-05-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-05-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
723349,BROOK LANE - OLTON,2023-05-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-05-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.82
723349,BROOK LANE - OLTON,2023-05-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-05-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.39
723349,BROOK LANE - OLTON,2023-05-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-05-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
723349,BROOK LANE - OLTON,2023-05-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.1
723349,BROOK LANE - OLTON,2023-05-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-05-14T18:20:00.000+00:00,transformer,,Temperature,C,32.1
723349,BROOK LANE - OLTON,2023-05-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-05-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-05-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-05-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
723349,BROOK LANE - OLTON,2023-05-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-05-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
723349,BROOK LANE - OLTON,2023-05-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-05-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.39
723349,BROOK LANE - OLTON,2023-05-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
723349,BROOK LANE - OLTON,2023-05-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
723349,BROOK LANE - OLTON,2023-05-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
723349,BROOK LANE - OLTON,2023-05-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-05-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-05-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-05-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.55
723349,BROOK LANE - OLTON,2023-05-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-05-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.36
723349,BROOK LANE - OLTON,2023-05-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-05-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-05-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.0
723349,BROOK LANE - OLTON,2023-05-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-05-14T18:10:00.000+00:00,transformer,,Temperature,C,32.0
723349,BROOK LANE - OLTON,2023-05-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-05-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-05-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-05-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-05-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-05-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
723349,BROOK LANE - OLTON,2023-05-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-05-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.36
723349,BROOK LANE - OLTON,2023-05-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
723349,BROOK LANE - OLTON,2023-05-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-05-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
723349,BROOK LANE - OLTON,2023-05-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-05-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.08
723349,BROOK LANE - OLTON,2023-05-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-05-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.08
723349,BROOK LANE - OLTON,2023-05-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-05-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.71
723349,BROOK LANE - OLTON,2023-05-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.38
723349,BROOK LANE - OLTON,2023-05-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
723349,BROOK LANE - OLTON,2023-05-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-05-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.7
723349,BROOK LANE - OLTON,2023-05-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
723349,BROOK LANE - OLTON,2023-05-14T18:00:00.000+00:00,transformer,,Temperature,C,31.9
723349,BROOK LANE - OLTON,2023-05-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-05-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-05-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-05-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
723349,BROOK LANE - OLTON,2023-05-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-05-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
723349,BROOK LANE - OLTON,2023-05-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-05-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.71
723349,BROOK LANE - OLTON,2023-05-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
723349,BROOK LANE - OLTON,2023-05-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
723349,BROOK LANE - OLTON,2023-05-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-05-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
723349,BROOK LANE - OLTON,2023-05-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
723349,BROOK LANE - OLTON,2023-05-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-05-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
723349,BROOK LANE - OLTON,2023-05-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.06
723349,BROOK LANE - OLTON,2023-05-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-05-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.31
723349,BROOK LANE - OLTON,2023-05-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.49
723349,BROOK LANE - OLTON,2023-05-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,120.9
723349,BROOK LANE - OLTON,2023-05-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.3
723349,BROOK LANE - OLTON,2023-05-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-05-14T17:50:00.000+00:00,transformer,,Temperature,C,31.9
723349,BROOK LANE - OLTON,2023-05-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
723349,BROOK LANE - OLTON,2023-05-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-05-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-05-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-05-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
723349,BROOK LANE - OLTON,2023-05-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.06
723349,BROOK LANE - OLTON,2023-05-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-05-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.31
723349,BROOK LANE - OLTON,2023-05-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
723349,BROOK LANE - OLTON,2023-05-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
723349,BROOK LANE - OLTON,2023-05-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
723349,BROOK LANE - OLTON,2023-05-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-05-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.9
723349,BROOK LANE - OLTON,2023-05-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
723349,BROOK LANE - OLTON,2023-05-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,19.67
723349,BROOK LANE - OLTON,2023-05-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.32
723349,BROOK LANE - OLTON,2023-05-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.51
723349,BROOK LANE - OLTON,2023-05-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.68
723349,BROOK LANE - OLTON,2023-05-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
723349,BROOK LANE - OLTON,2023-05-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
723349,BROOK LANE - OLTON,2023-05-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.1
723349,BROOK LANE - OLTON,2023-05-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-05-14T17:40:00.000+00:00,transformer,,Temperature,C,31.8
723349,BROOK LANE - OLTON,2023-05-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-05-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
723349,BROOK LANE - OLTON,2023-05-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-05-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
723349,BROOK LANE - OLTON,2023-05-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
723349,BROOK LANE - OLTON,2023-05-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.67
723349,BROOK LANE - OLTON,2023-05-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.32
723349,BROOK LANE - OLTON,2023-05-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.51
723349,BROOK LANE - OLTON,2023-05-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.68
723349,BROOK LANE - OLTON,2023-05-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
723349,BROOK LANE - OLTON,2023-05-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
723349,BROOK LANE - OLTON,2023-05-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
723349,BROOK LANE - OLTON,2023-05-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-05-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.16
723349,BROOK LANE - OLTON,2023-05-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
723349,BROOK LANE - OLTON,2023-05-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.29
723349,BROOK LANE - OLTON,2023-05-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.81
723349,BROOK LANE - OLTON,2023-05-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.43
723349,BROOK LANE - OLTON,2023-05-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-05-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.0
723349,BROOK LANE - OLTON,2023-05-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-05-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.9
723349,BROOK LANE - OLTON,2023-05-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-05-14T17:30:00.000+00:00,transformer,,Temperature,C,31.6
723349,BROOK LANE - OLTON,2023-05-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-05-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
723349,BROOK LANE - OLTON,2023-05-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-05-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
723349,BROOK LANE - OLTON,2023-05-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
723349,BROOK LANE - OLTON,2023-05-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
723349,BROOK LANE - OLTON,2023-05-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.81
723349,BROOK LANE - OLTON,2023-05-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.43
723349,BROOK LANE - OLTON,2023-05-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-05-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
723349,BROOK LANE - OLTON,2023-05-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-05-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
723349,BROOK LANE - OLTON,2023-05-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-05-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.58
723349,BROOK LANE - OLTON,2023-05-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-05-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.13
723349,BROOK LANE - OLTON,2023-05-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-05-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.13
723349,BROOK LANE - OLTON,2023-05-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-05-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-05-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-05-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.6
723349,BROOK LANE - OLTON,2023-05-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-05-14T17:20:00.000+00:00,transformer,,Temperature,C,31.5
723349,BROOK LANE - OLTON,2023-05-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-05-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-05-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-05-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
723349,BROOK LANE - OLTON,2023-05-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-05-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
723349,BROOK LANE - OLTON,2023-05-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-05-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.13
723349,BROOK LANE - OLTON,2023-05-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-05-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-05-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-05-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
723349,BROOK LANE - OLTON,2023-05-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-05-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.55
723349,BROOK LANE - OLTON,2023-05-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-05-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.09
723349,BROOK LANE - OLTON,2023-05-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.17
723349,BROOK LANE - OLTON,2023-05-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.87
723349,BROOK LANE - OLTON,2023-05-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.07
723349,BROOK LANE - OLTON,2023-05-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-05-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
723349,BROOK LANE - OLTON,2023-05-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.4
723349,BROOK LANE - OLTON,2023-05-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
723349,BROOK LANE - OLTON,2023-05-14T17:10:00.000+00:00,transformer,,Temperature,C,31.3
723349,BROOK LANE - OLTON,2023-05-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-05-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-05-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-05-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
723349,BROOK LANE - OLTON,2023-05-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-05-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
723349,BROOK LANE - OLTON,2023-05-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
723349,BROOK LANE - OLTON,2023-05-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.87
723349,BROOK LANE - OLTON,2023-05-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.07
723349,BROOK LANE - OLTON,2023-05-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-05-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
723349,BROOK LANE - OLTON,2023-05-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
723349,BROOK LANE - OLTON,2023-05-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
723349,BROOK LANE - OLTON,2023-05-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-14.6
723349,BROOK LANE - OLTON,2023-05-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-05-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.3
723349,BROOK LANE - OLTON,2023-05-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-9.05
723349,BROOK LANE - OLTON,2023-05-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.94
723349,BROOK LANE - OLTON,2023-05-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.19
723349,BROOK LANE - OLTON,2023-05-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-05-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
723349,BROOK LANE - OLTON,2023-05-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.5
723349,BROOK LANE - OLTON,2023-05-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-05-14T17:00:00.000+00:00,transformer,,Temperature,C,31.2
723349,BROOK LANE - OLTON,2023-05-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-05-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-05-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-05-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.6
723349,BROOK LANE - OLTON,2023-05-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-05-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.3
723349,BROOK LANE - OLTON,2023-05-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.05
723349,BROOK LANE - OLTON,2023-05-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.93
723349,BROOK LANE - OLTON,2023-05-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.19
723349,BROOK LANE - OLTON,2023-05-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-05-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
723349,BROOK LANE - OLTON,2023-05-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
723349,BROOK LANE - OLTON,2023-05-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
723349,BROOK LANE - OLTON,2023-05-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
723349,BROOK LANE - OLTON,2023-05-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-05-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,16.02
723349,BROOK LANE - OLTON,2023-05-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.0
723349,BROOK LANE - OLTON,2023-05-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.39
723349,BROOK LANE - OLTON,2023-05-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-05-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.2
723349,BROOK LANE - OLTON,2023-05-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-05-14T16:50:00.000+00:00,transformer,,Temperature,C,31.0
723349,BROOK LANE - OLTON,2023-05-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-05-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-05-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-05-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
723349,BROOK LANE - OLTON,2023-05-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-05-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.02
723349,BROOK LANE - OLTON,2023-05-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
723349,BROOK LANE - OLTON,2023-05-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.39
723349,BROOK LANE - OLTON,2023-05-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-05-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
723349,BROOK LANE - OLTON,2023-05-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
723349,BROOK LANE - OLTON,2023-05-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-05-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-05-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.82
723349,BROOK LANE - OLTON,2023-05-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-05-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.18
723349,BROOK LANE - OLTON,2023-05-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.85
723349,BROOK LANE - OLTON,2023-05-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-05-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-05-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.7
723349,BROOK LANE - OLTON,2023-05-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-05-14T16:40:00.000+00:00,transformer,,Temperature,C,30.8
723349,BROOK LANE - OLTON,2023-05-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-05-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
723349,BROOK LANE - OLTON,2023-05-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-05-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-05-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-05-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
723349,BROOK LANE - OLTON,2023-05-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-05-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.18
723349,BROOK LANE - OLTON,2023-05-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
723349,BROOK LANE - OLTON,2023-05-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-05-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-05-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
723349,BROOK LANE - OLTON,2023-05-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-05-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-05-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-05-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.71
723349,BROOK LANE - OLTON,2023-05-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-05-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.24
723349,BROOK LANE - OLTON,2023-05-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-05-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,125.6
723349,BROOK LANE - OLTON,2023-05-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-05-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.1
723349,BROOK LANE - OLTON,2023-05-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-05-14T16:30:00.000+00:00,transformer,,Temperature,C,30.8
723349,BROOK LANE - OLTON,2023-05-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-05-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
723349,BROOK LANE - OLTON,2023-05-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-05-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-05-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-05-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
723349,BROOK LANE - OLTON,2023-05-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-05-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.24
723349,BROOK LANE - OLTON,2023-05-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-05-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
723349,BROOK LANE - OLTON,2023-05-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-05-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
723349,BROOK LANE - OLTON,2023-05-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-05-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-05-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
723349,BROOK LANE - OLTON,2023-05-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.72
723349,BROOK LANE - OLTON,2023-05-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.98
723349,BROOK LANE - OLTON,2023-05-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-05-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-05-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-05-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.3
723349,BROOK LANE - OLTON,2023-05-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-05-14T16:20:00.000+00:00,transformer,,Temperature,C,30.7
723349,BROOK LANE - OLTON,2023-05-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-05-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-05-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-05-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-05-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
723349,BROOK LANE - OLTON,2023-05-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
723349,BROOK LANE - OLTON,2023-05-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.98
723349,BROOK LANE - OLTON,2023-05-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-05-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-05-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-05-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
723349,BROOK LANE - OLTON,2023-05-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-05-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
723349,BROOK LANE - OLTON,2023-05-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-05-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.24
723349,BROOK LANE - OLTON,2023-05-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-05-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
723349,BROOK LANE - OLTON,2023-05-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-05-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
723349,BROOK LANE - OLTON,2023-05-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-05-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-05-14T16:10:00.000+00:00,transformer,,Temperature,C,30.6
723349,BROOK LANE - OLTON,2023-05-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-05-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-05-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-05-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
723349,BROOK LANE - OLTON,2023-05-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-05-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
723349,BROOK LANE - OLTON,2023-05-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-05-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
723349,BROOK LANE - OLTON,2023-05-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-05-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
723349,BROOK LANE - OLTON,2023-05-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-05-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-05-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.79
723349,BROOK LANE - OLTON,2023-05-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-05-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.5
723349,BROOK LANE - OLTON,2023-05-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-05-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
723349,BROOK LANE - OLTON,2023-05-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-05-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-05-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-05-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-05-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-05-14T16:00:00.000+00:00,transformer,,Temperature,C,30.6
