Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-05-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-05-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
723349,BROOK LANE - OLTON,2023-05-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
723349,BROOK LANE - OLTON,2023-05-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
723349,BROOK LANE - OLTON,2023-05-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
723349,BROOK LANE - OLTON,2023-05-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-05-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
723349,BROOK LANE - OLTON,2023-05-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-05-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-05-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-05-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-05-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-05-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-05-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-05-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.73
723349,BROOK LANE - OLTON,2023-05-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-05-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
723349,BROOK LANE - OLTON,2023-05-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-05-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-05-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-05-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-05-14T15:50:00.000+00:00,transformer,,Temperature,C,30.6
723349,BROOK LANE - OLTON,2023-05-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-05-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-05-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-05-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-05-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-05-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
723349,BROOK LANE - OLTON,2023-05-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-05-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
723349,BROOK LANE - OLTON,2023-05-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-05-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-05-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-05-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-05-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
723349,BROOK LANE - OLTON,2023-05-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-05-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.81
723349,BROOK LANE - OLTON,2023-05-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-05-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
723349,BROOK LANE - OLTON,2023-05-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-05-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-05-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-05-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-05-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-05-14T15:40:00.000+00:00,transformer,,Temperature,C,30.6
723349,BROOK LANE - OLTON,2023-05-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-05-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-05-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-05-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
723349,BROOK LANE - OLTON,2023-05-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-05-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
723349,BROOK LANE - OLTON,2023-05-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-05-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
723349,BROOK LANE - OLTON,2023-05-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-05-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-05-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-05-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-05-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-05-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-05-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-05-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.79
723349,BROOK LANE - OLTON,2023-05-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-05-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
723349,BROOK LANE - OLTON,2023-05-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-05-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-05-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
723349,BROOK LANE - OLTON,2023-05-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-05-14T15:30:00.000+00:00,transformer,,Temperature,C,30.7
723349,BROOK LANE - OLTON,2023-05-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-05-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-05-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
723349,BROOK LANE - OLTON,2023-05-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-05-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-05-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-05-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
723349,BROOK LANE - OLTON,2023-05-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-05-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
723349,BROOK LANE - OLTON,2023-05-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-05-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-05-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
723349,BROOK LANE - OLTON,2023-05-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-05-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-05-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-05-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.67
723349,BROOK LANE - OLTON,2023-05-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-05-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
723349,BROOK LANE - OLTON,2023-05-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-05-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-05-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-05-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-05-14T15:20:00.000+00:00,transformer,,Temperature,C,30.7
723349,BROOK LANE - OLTON,2023-05-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-05-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-05-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-05-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-05-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-05-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
723349,BROOK LANE - OLTON,2023-05-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-05-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
723349,BROOK LANE - OLTON,2023-05-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-05-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-05-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-05-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-05-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-05-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-05-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.53
723349,BROOK LANE - OLTON,2023-05-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-05-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
723349,BROOK LANE - OLTON,2023-05-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.51
723349,BROOK LANE - OLTON,2023-05-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-05-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-05-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
723349,BROOK LANE - OLTON,2023-05-14T15:10:00.000+00:00,transformer,,Temperature,C,30.8
723349,BROOK LANE - OLTON,2023-05-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-05-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-05-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-05-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
723349,BROOK LANE - OLTON,2023-05-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-05-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-05-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.53
723349,BROOK LANE - OLTON,2023-05-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-05-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
723349,BROOK LANE - OLTON,2023-05-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.51
723349,BROOK LANE - OLTON,2023-05-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-05-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-05-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
723349,BROOK LANE - OLTON,2023-05-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-05-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
723349,BROOK LANE - OLTON,2023-05-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.03
723349,BROOK LANE - OLTON,2023-05-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-05-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
723349,BROOK LANE - OLTON,2023-05-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-05-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-05-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-05-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-05-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-05-14T15:00:00.000+00:00,transformer,,Temperature,C,30.8
723349,BROOK LANE - OLTON,2023-05-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-05-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-05-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-05-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-05-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
723349,BROOK LANE - OLTON,2023-05-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
723349,BROOK LANE - OLTON,2023-05-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-05-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
723349,BROOK LANE - OLTON,2023-05-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-05-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-05-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-05-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-05-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-05-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-05-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.17
723349,BROOK LANE - OLTON,2023-05-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
723349,BROOK LANE - OLTON,2023-05-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-05-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-05-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-05-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-05-14T14:50:00.000+00:00,transformer,,Temperature,C,30.9
723349,BROOK LANE - OLTON,2023-05-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-05-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-05-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-05-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
723349,BROOK LANE - OLTON,2023-05-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-05-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
723349,BROOK LANE - OLTON,2023-05-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
723349,BROOK LANE - OLTON,2023-05-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-05-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-05-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-05-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-05-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-05-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-05-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.54
723349,BROOK LANE - OLTON,2023-05-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
723349,BROOK LANE - OLTON,2023-05-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.84
723349,BROOK LANE - OLTON,2023-05-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-05-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-05-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-05-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-14T14:40:00.000+00:00,transformer,,Temperature,C,31.0
723349,BROOK LANE - OLTON,2023-05-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-05-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
723349,BROOK LANE - OLTON,2023-05-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
723349,BROOK LANE - OLTON,2023-05-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-05-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-05-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
723349,BROOK LANE - OLTON,2023-05-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
723349,BROOK LANE - OLTON,2023-05-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
723349,BROOK LANE - OLTON,2023-05-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-05-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-05-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-05-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-05-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
723349,BROOK LANE - OLTON,2023-05-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.45
723349,BROOK LANE - OLTON,2023-05-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.49
723349,BROOK LANE - OLTON,2023-05-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-05-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
723349,BROOK LANE - OLTON,2023-05-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-05-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-14T14:30:00.000+00:00,transformer,,Temperature,C,31.0
723349,BROOK LANE - OLTON,2023-05-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-05-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-05-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
723349,BROOK LANE - OLTON,2023-05-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-05-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
723349,BROOK LANE - OLTON,2023-05-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
723349,BROOK LANE - OLTON,2023-05-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
723349,BROOK LANE - OLTON,2023-05-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-05-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
723349,BROOK LANE - OLTON,2023-05-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-05-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
723349,BROOK LANE - OLTON,2023-05-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
723349,BROOK LANE - OLTON,2023-05-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.44
723349,BROOK LANE - OLTON,2023-05-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-05-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.84
723349,BROOK LANE - OLTON,2023-05-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-05-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
723349,BROOK LANE - OLTON,2023-05-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-05-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-05-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-05-14T14:20:00.000+00:00,transformer,,Temperature,C,31.1
723349,BROOK LANE - OLTON,2023-05-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-05-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
723349,BROOK LANE - OLTON,2023-05-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
723349,BROOK LANE - OLTON,2023-05-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
723349,BROOK LANE - OLTON,2023-05-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
723349,BROOK LANE - OLTON,2023-05-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
723349,BROOK LANE - OLTON,2023-05-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
723349,BROOK LANE - OLTON,2023-05-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-05-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
723349,BROOK LANE - OLTON,2023-05-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-05-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
723349,BROOK LANE - OLTON,2023-05-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-05-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-05-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-05-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
723349,BROOK LANE - OLTON,2023-05-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
723349,BROOK LANE - OLTON,2023-05-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.35
723349,BROOK LANE - OLTON,2023-05-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-05-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
723349,BROOK LANE - OLTON,2023-05-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.46
723349,BROOK LANE - OLTON,2023-05-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
723349,BROOK LANE - OLTON,2023-05-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-05-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-05-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-14T14:10:00.000+00:00,transformer,,Temperature,C,31.0
723349,BROOK LANE - OLTON,2023-05-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
723349,BROOK LANE - OLTON,2023-05-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
723349,BROOK LANE - OLTON,2023-05-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
723349,BROOK LANE - OLTON,2023-05-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
723349,BROOK LANE - OLTON,2023-05-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
723349,BROOK LANE - OLTON,2023-05-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
723349,BROOK LANE - OLTON,2023-05-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-05-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
723349,BROOK LANE - OLTON,2023-05-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
723349,BROOK LANE - OLTON,2023-05-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
723349,BROOK LANE - OLTON,2023-05-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-05-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-05-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
723349,BROOK LANE - OLTON,2023-05-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
723349,BROOK LANE - OLTON,2023-05-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.75
723349,BROOK LANE - OLTON,2023-05-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-05-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
723349,BROOK LANE - OLTON,2023-05-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-05-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-05-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-05-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-05-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-14T14:00:00.000+00:00,transformer,,Temperature,C,30.7
723349,BROOK LANE - OLTON,2023-05-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-05-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-05-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
723349,BROOK LANE - OLTON,2023-05-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
723349,BROOK LANE - OLTON,2023-05-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
723349,BROOK LANE - OLTON,2023-05-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
723349,BROOK LANE - OLTON,2023-05-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-05-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
723349,BROOK LANE - OLTON,2023-05-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-05-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-05-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-05-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-05-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-05-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
723349,BROOK LANE - OLTON,2023-05-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.46
723349,BROOK LANE - OLTON,2023-05-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-05-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
723349,BROOK LANE - OLTON,2023-05-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-05-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-05-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-05-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-05-14T13:50:00.000+00:00,transformer,,Temperature,C,30.5
723349,BROOK LANE - OLTON,2023-05-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
723349,BROOK LANE - OLTON,2023-05-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
723349,BROOK LANE - OLTON,2023-05-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
723349,BROOK LANE - OLTON,2023-05-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-05-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
723349,BROOK LANE - OLTON,2023-05-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
723349,BROOK LANE - OLTON,2023-05-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-05-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
723349,BROOK LANE - OLTON,2023-05-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-05-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-05-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-05-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-05-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-05-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
723349,BROOK LANE - OLTON,2023-05-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.9
723349,BROOK LANE - OLTON,2023-05-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
723349,BROOK LANE - OLTON,2023-05-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-05-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
723349,BROOK LANE - OLTON,2023-05-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-05-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
723349,BROOK LANE - OLTON,2023-05-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-05-14T13:40:00.000+00:00,transformer,,Temperature,C,30.0
723349,BROOK LANE - OLTON,2023-05-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-05-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
723349,BROOK LANE - OLTON,2023-05-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
723349,BROOK LANE - OLTON,2023-05-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-05-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
723349,BROOK LANE - OLTON,2023-05-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
723349,BROOK LANE - OLTON,2023-05-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
723349,BROOK LANE - OLTON,2023-05-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-05-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
723349,BROOK LANE - OLTON,2023-05-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-05-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
723349,BROOK LANE - OLTON,2023-05-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-05-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-05-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
723349,BROOK LANE - OLTON,2023-05-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.36
723349,BROOK LANE - OLTON,2023-05-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-05-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
723349,BROOK LANE - OLTON,2023-05-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-05-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
723349,BROOK LANE - OLTON,2023-05-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-05-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-05-14T13:30:00.000+00:00,transformer,,Temperature,C,29.6
723349,BROOK LANE - OLTON,2023-05-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-05-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
723349,BROOK LANE - OLTON,2023-05-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
723349,BROOK LANE - OLTON,2023-05-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-05-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
723349,BROOK LANE - OLTON,2023-05-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
723349,BROOK LANE - OLTON,2023-05-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-05-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
723349,BROOK LANE - OLTON,2023-05-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-05-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
723349,BROOK LANE - OLTON,2023-05-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-05-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-05-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-05-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-05-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.75
723349,BROOK LANE - OLTON,2023-05-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-05-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
723349,BROOK LANE - OLTON,2023-05-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-05-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-05-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-05-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-05-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-05-14T13:20:00.000+00:00,transformer,,Temperature,C,29.1
723349,BROOK LANE - OLTON,2023-05-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-05-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-05-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-05-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-05-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-05-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-05-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
723349,BROOK LANE - OLTON,2023-05-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-05-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
723349,BROOK LANE - OLTON,2023-05-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-05-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-05-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-05-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-05-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-05-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.58
723349,BROOK LANE - OLTON,2023-05-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-05-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.85
723349,BROOK LANE - OLTON,2023-05-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.53
723349,BROOK LANE - OLTON,2023-05-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
723349,BROOK LANE - OLTON,2023-05-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-05-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-05-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-05-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
723349,BROOK LANE - OLTON,2023-05-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-05-14T13:10:00.000+00:00,transformer,,Temperature,C,28.7
723349,BROOK LANE - OLTON,2023-05-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-05-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
723349,BROOK LANE - OLTON,2023-05-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-05-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
723349,BROOK LANE - OLTON,2023-05-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-05-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
723349,BROOK LANE - OLTON,2023-05-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
723349,BROOK LANE - OLTON,2023-05-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
723349,BROOK LANE - OLTON,2023-05-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-05-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-05-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-05-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
723349,BROOK LANE - OLTON,2023-05-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-05-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.79
723349,BROOK LANE - OLTON,2023-05-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-05-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.22
723349,BROOK LANE - OLTON,2023-05-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-05-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
723349,BROOK LANE - OLTON,2023-05-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-05-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-05-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-05-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-05-14T13:00:00.000+00:00,transformer,,Temperature,C,28.2
723349,BROOK LANE - OLTON,2023-05-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-05-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-05-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-05-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
723349,BROOK LANE - OLTON,2023-05-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-05-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
723349,BROOK LANE - OLTON,2023-05-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-05-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
723349,BROOK LANE - OLTON,2023-05-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-05-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-05-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-05-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-05-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-05-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-05-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.63
723349,BROOK LANE - OLTON,2023-05-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-05-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
723349,BROOK LANE - OLTON,2023-05-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-05-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-05-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-05-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-05-14T12:50:00.000+00:00,transformer,,Temperature,C,27.8
723349,BROOK LANE - OLTON,2023-05-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-05-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-05-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-05-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-05-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-05-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
723349,BROOK LANE - OLTON,2023-05-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-05-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
723349,BROOK LANE - OLTON,2023-05-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
