Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-05-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-05-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-05-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.04
723349,BROOK LANE - OLTON,2023-05-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-05-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.62
723349,BROOK LANE - OLTON,2023-05-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-05-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
723349,BROOK LANE - OLTON,2023-05-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-05-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-05-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-05-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-05-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-05-14T12:40:00.000+00:00,transformer,,Temperature,C,27.5
723349,BROOK LANE - OLTON,2023-05-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-05-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-05-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-05-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
723349,BROOK LANE - OLTON,2023-05-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-05-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
723349,BROOK LANE - OLTON,2023-05-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-05-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
723349,BROOK LANE - OLTON,2023-05-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-05-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-05-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-05-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-05-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-05-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
723349,BROOK LANE - OLTON,2023-05-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-05-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.36
723349,BROOK LANE - OLTON,2023-05-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-05-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
723349,BROOK LANE - OLTON,2023-05-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-05-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-05-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-05-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-05-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-14T12:30:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-05-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-05-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-05-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-05-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-05-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
723349,BROOK LANE - OLTON,2023-05-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-05-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
723349,BROOK LANE - OLTON,2023-05-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-05-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
723349,BROOK LANE - OLTON,2023-05-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-05-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-05-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-05-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
723349,BROOK LANE - OLTON,2023-05-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
723349,BROOK LANE - OLTON,2023-05-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.29
723349,BROOK LANE - OLTON,2023-05-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-05-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.7
723349,BROOK LANE - OLTON,2023-05-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-05-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-05-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-05-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-14T12:20:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-05-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-05-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-05-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-05-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-05-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
723349,BROOK LANE - OLTON,2023-05-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
723349,BROOK LANE - OLTON,2023-05-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
723349,BROOK LANE - OLTON,2023-05-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-05-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
723349,BROOK LANE - OLTON,2023-05-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-05-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-05-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
723349,BROOK LANE - OLTON,2023-05-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-05-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
723349,BROOK LANE - OLTON,2023-05-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.03
723349,BROOK LANE - OLTON,2023-05-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.05
723349,BROOK LANE - OLTON,2023-05-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-05-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
723349,BROOK LANE - OLTON,2023-05-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-05-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
723349,BROOK LANE - OLTON,2023-05-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-05-14T12:10:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-05-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-05-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-05-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-05-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-05-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-05-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
723349,BROOK LANE - OLTON,2023-05-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
723349,BROOK LANE - OLTON,2023-05-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
723349,BROOK LANE - OLTON,2023-05-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-05-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
723349,BROOK LANE - OLTON,2023-05-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-05-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
723349,BROOK LANE - OLTON,2023-05-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-05-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
723349,BROOK LANE - OLTON,2023-05-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
723349,BROOK LANE - OLTON,2023-05-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.06
723349,BROOK LANE - OLTON,2023-05-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.32
723349,BROOK LANE - OLTON,2023-05-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-05-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
723349,BROOK LANE - OLTON,2023-05-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-05-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-05-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-05-14T12:00:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-05-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-05-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-05-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-05-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-05-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
723349,BROOK LANE - OLTON,2023-05-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
723349,BROOK LANE - OLTON,2023-05-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
723349,BROOK LANE - OLTON,2023-05-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
723349,BROOK LANE - OLTON,2023-05-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-05-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
723349,BROOK LANE - OLTON,2023-05-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-05-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-05-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-05-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
723349,BROOK LANE - OLTON,2023-05-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
723349,BROOK LANE - OLTON,2023-05-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.55
723349,BROOK LANE - OLTON,2023-05-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-05-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.51
723349,BROOK LANE - OLTON,2023-05-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-05-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-05-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-05-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
723349,BROOK LANE - OLTON,2023-05-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-05-14T11:50:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-05-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-05-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-05-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-05-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-05-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
723349,BROOK LANE - OLTON,2023-05-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
723349,BROOK LANE - OLTON,2023-05-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
723349,BROOK LANE - OLTON,2023-05-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-05-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
723349,BROOK LANE - OLTON,2023-05-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-05-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-05-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-05-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
723349,BROOK LANE - OLTON,2023-05-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-05-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.58
723349,BROOK LANE - OLTON,2023-05-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
723349,BROOK LANE - OLTON,2023-05-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.66
723349,BROOK LANE - OLTON,2023-05-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-05-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
723349,BROOK LANE - OLTON,2023-05-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.58
723349,BROOK LANE - OLTON,2023-05-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
723349,BROOK LANE - OLTON,2023-05-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-05-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-05-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-05-14T11:40:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-05-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-05-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-05-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-05-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
723349,BROOK LANE - OLTON,2023-05-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
723349,BROOK LANE - OLTON,2023-05-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
723349,BROOK LANE - OLTON,2023-05-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-05-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
723349,BROOK LANE - OLTON,2023-05-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
723349,BROOK LANE - OLTON,2023-05-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
723349,BROOK LANE - OLTON,2023-05-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-05-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-05-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-05-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.21
723349,BROOK LANE - OLTON,2023-05-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-05-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.39
723349,BROOK LANE - OLTON,2023-05-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-05-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.36
723349,BROOK LANE - OLTON,2023-05-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
723349,BROOK LANE - OLTON,2023-05-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-05-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-05-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-05-14T11:30:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-05-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-05-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-05-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-05-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-05-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-05-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
723349,BROOK LANE - OLTON,2023-05-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-05-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
723349,BROOK LANE - OLTON,2023-05-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-05-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
723349,BROOK LANE - OLTON,2023-05-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
723349,BROOK LANE - OLTON,2023-05-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-05-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-05-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-05-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.05
723349,BROOK LANE - OLTON,2023-05-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
723349,BROOK LANE - OLTON,2023-05-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.61
723349,BROOK LANE - OLTON,2023-05-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-05-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.29
723349,BROOK LANE - OLTON,2023-05-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-05-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
723349,BROOK LANE - OLTON,2023-05-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-05-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-05-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-05-14T11:20:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-05-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-05-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-05-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-05-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-05-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
723349,BROOK LANE - OLTON,2023-05-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
723349,BROOK LANE - OLTON,2023-05-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
723349,BROOK LANE - OLTON,2023-05-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-05-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
723349,BROOK LANE - OLTON,2023-05-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-05-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
723349,BROOK LANE - OLTON,2023-05-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-05-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-05-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-05-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.2
723349,BROOK LANE - OLTON,2023-05-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
723349,BROOK LANE - OLTON,2023-05-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.13
723349,BROOK LANE - OLTON,2023-05-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-05-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.57
723349,BROOK LANE - OLTON,2023-05-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-05-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-05-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-05-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-05-14T11:10:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-05-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
723349,BROOK LANE - OLTON,2023-05-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-05-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-05-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
723349,BROOK LANE - OLTON,2023-05-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
723349,BROOK LANE - OLTON,2023-05-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
723349,BROOK LANE - OLTON,2023-05-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
723349,BROOK LANE - OLTON,2023-05-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
723349,BROOK LANE - OLTON,2023-05-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-05-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-05-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-05-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-05-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.49
723349,BROOK LANE - OLTON,2023-05-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
723349,BROOK LANE - OLTON,2023-05-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.53
723349,BROOK LANE - OLTON,2023-05-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-05-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.93
723349,BROOK LANE - OLTON,2023-05-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-05-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-05-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-05-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-05-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-05-14T11:00:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-05-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-05-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-05-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-05-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
723349,BROOK LANE - OLTON,2023-05-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
723349,BROOK LANE - OLTON,2023-05-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
723349,BROOK LANE - OLTON,2023-05-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-05-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
723349,BROOK LANE - OLTON,2023-05-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-05-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-05-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-05-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-05-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-05-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.33
723349,BROOK LANE - OLTON,2023-05-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-05-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.09
723349,BROOK LANE - OLTON,2023-05-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-05-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
723349,BROOK LANE - OLTON,2023-05-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-05-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-05-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-05-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
723349,BROOK LANE - OLTON,2023-05-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-05-14T10:50:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-05-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-05-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-05-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-05-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-05-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
723349,BROOK LANE - OLTON,2023-05-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-05-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
723349,BROOK LANE - OLTON,2023-05-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-05-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
723349,BROOK LANE - OLTON,2023-05-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-05-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
723349,BROOK LANE - OLTON,2023-05-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-05-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
723349,BROOK LANE - OLTON,2023-05-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-05-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.16
723349,BROOK LANE - OLTON,2023-05-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
723349,BROOK LANE - OLTON,2023-05-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
723349,BROOK LANE - OLTON,2023-05-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-05-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
723349,BROOK LANE - OLTON,2023-05-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-05-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-05-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-05-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-05-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-14T10:40:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-05-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-05-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-05-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-05-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
723349,BROOK LANE - OLTON,2023-05-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
723349,BROOK LANE - OLTON,2023-05-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
723349,BROOK LANE - OLTON,2023-05-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-05-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
723349,BROOK LANE - OLTON,2023-05-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-05-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-05-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-05-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-05-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-10.93
723349,BROOK LANE - OLTON,2023-05-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-05-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.2
723349,BROOK LANE - OLTON,2023-05-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.18
723349,BROOK LANE - OLTON,2023-05-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
723349,BROOK LANE - OLTON,2023-05-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-05-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-05-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-05-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-05-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-05-14T10:30:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-05-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-05-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-05-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-05-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
723349,BROOK LANE - OLTON,2023-05-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-05-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
723349,BROOK LANE - OLTON,2023-05-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
723349,BROOK LANE - OLTON,2023-05-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
723349,BROOK LANE - OLTON,2023-05-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-05-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-05-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-05-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-05-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-05-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.72
723349,BROOK LANE - OLTON,2023-05-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-05-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.06
723349,BROOK LANE - OLTON,2023-05-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.86
723349,BROOK LANE - OLTON,2023-05-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
723349,BROOK LANE - OLTON,2023-05-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.74
723349,BROOK LANE - OLTON,2023-05-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-05-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-05-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-05-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-05-14T10:20:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-05-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-05-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-05-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-05-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-05-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
723349,BROOK LANE - OLTON,2023-05-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-05-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
723349,BROOK LANE - OLTON,2023-05-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
723349,BROOK LANE - OLTON,2023-05-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
723349,BROOK LANE - OLTON,2023-05-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
723349,BROOK LANE - OLTON,2023-05-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-05-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-05-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-05-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-05-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.73
723349,BROOK LANE - OLTON,2023-05-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
723349,BROOK LANE - OLTON,2023-05-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.4
723349,BROOK LANE - OLTON,2023-05-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.05
723349,BROOK LANE - OLTON,2023-05-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
723349,BROOK LANE - OLTON,2023-05-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-05-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-05-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
723349,BROOK LANE - OLTON,2023-05-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-05-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-05-14T10:10:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-05-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-05-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-05-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-05-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
723349,BROOK LANE - OLTON,2023-05-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
723349,BROOK LANE - OLTON,2023-05-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
723349,BROOK LANE - OLTON,2023-05-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.4
723349,BROOK LANE - OLTON,2023-05-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
723349,BROOK LANE - OLTON,2023-05-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
723349,BROOK LANE - OLTON,2023-05-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-05-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-05-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
723349,BROOK LANE - OLTON,2023-05-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-05-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-05-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-05-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-05-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.99
723349,BROOK LANE - OLTON,2023-05-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-05-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
723349,BROOK LANE - OLTON,2023-05-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.69
723349,BROOK LANE - OLTON,2023-05-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-05-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-05-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-05-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-05-14T10:00:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-05-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
723349,BROOK LANE - OLTON,2023-05-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
723349,BROOK LANE - OLTON,2023-05-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-05-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-05-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-05-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
723349,BROOK LANE - OLTON,2023-05-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-05-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
723349,BROOK LANE - OLTON,2023-05-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-05-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-05-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-05-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-05-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-05-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.98
723349,BROOK LANE - OLTON,2023-05-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-05-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.35
723349,BROOK LANE - OLTON,2023-05-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.41
723349,BROOK LANE - OLTON,2023-05-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
723349,BROOK LANE - OLTON,2023-05-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-05-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-05-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-05-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-05-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-05-14T09:50:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-05-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
723349,BROOK LANE - OLTON,2023-05-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-05-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
723349,BROOK LANE - OLTON,2023-05-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-05-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
723349,BROOK LANE - OLTON,2023-05-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-05-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
723349,BROOK LANE - OLTON,2023-05-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
723349,BROOK LANE - OLTON,2023-05-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
723349,BROOK LANE - OLTON,2023-05-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
723349,BROOK LANE - OLTON,2023-05-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-05-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-05-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-05-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-05-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
723349,BROOK LANE - OLTON,2023-05-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-05-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.71
723349,BROOK LANE - OLTON,2023-05-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-05-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
723349,BROOK LANE - OLTON,2023-05-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.47
723349,BROOK LANE - OLTON,2023-05-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-05-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-05-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-05-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-05-14T09:40:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-05-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-05-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
723349,BROOK LANE - OLTON,2023-05-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
723349,BROOK LANE - OLTON,2023-05-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
723349,BROOK LANE - OLTON,2023-05-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-05-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
723349,BROOK LANE - OLTON,2023-05-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-05-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
723349,BROOK LANE - OLTON,2023-05-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
723349,BROOK LANE - OLTON,2023-05-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-05-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-05-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-05-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-05-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
723349,BROOK LANE - OLTON,2023-05-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-05-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.18
723349,BROOK LANE - OLTON,2023-05-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-05-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
723349,BROOK LANE - OLTON,2023-05-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-05-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-05-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
