Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-05-14T09:30:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-05-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
723349,BROOK LANE - OLTON,2023-05-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-05-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
723349,BROOK LANE - OLTON,2023-05-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
723349,BROOK LANE - OLTON,2023-05-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
723349,BROOK LANE - OLTON,2023-05-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
723349,BROOK LANE - OLTON,2023-05-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
723349,BROOK LANE - OLTON,2023-05-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-05-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
723349,BROOK LANE - OLTON,2023-05-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-05-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-05-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-05-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-05-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
723349,BROOK LANE - OLTON,2023-05-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-05-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.73
723349,BROOK LANE - OLTON,2023-05-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-05-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
723349,BROOK LANE - OLTON,2023-05-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.68
723349,BROOK LANE - OLTON,2023-05-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-05-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-05-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-05-14T09:20:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-05-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
723349,BROOK LANE - OLTON,2023-05-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
723349,BROOK LANE - OLTON,2023-05-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
723349,BROOK LANE - OLTON,2023-05-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
723349,BROOK LANE - OLTON,2023-05-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-05-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
723349,BROOK LANE - OLTON,2023-05-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-05-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
723349,BROOK LANE - OLTON,2023-05-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
723349,BROOK LANE - OLTON,2023-05-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-05-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-05-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-05-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-05-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-05-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.9
723349,BROOK LANE - OLTON,2023-05-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-05-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
723349,BROOK LANE - OLTON,2023-05-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-05-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-05-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-05-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-05-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-05-14T09:10:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-05-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
723349,BROOK LANE - OLTON,2023-05-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
723349,BROOK LANE - OLTON,2023-05-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
723349,BROOK LANE - OLTON,2023-05-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-05-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-05-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
723349,BROOK LANE - OLTON,2023-05-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-05-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
723349,BROOK LANE - OLTON,2023-05-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-05-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-05-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-05-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-05-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-05-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-05-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-05-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.56
723349,BROOK LANE - OLTON,2023-05-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-05-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
723349,BROOK LANE - OLTON,2023-05-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-05-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
723349,BROOK LANE - OLTON,2023-05-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-05-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-05-14T09:00:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-05-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-05-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-05-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
723349,BROOK LANE - OLTON,2023-05-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-05-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-05-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-05-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
723349,BROOK LANE - OLTON,2023-05-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-05-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
723349,BROOK LANE - OLTON,2023-05-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-05-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
723349,BROOK LANE - OLTON,2023-05-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-05-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-05-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-05-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-05-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.9
723349,BROOK LANE - OLTON,2023-05-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-05-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
723349,BROOK LANE - OLTON,2023-05-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-05-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-05-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
723349,BROOK LANE - OLTON,2023-05-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-05-14T08:50:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-05-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-05-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
723349,BROOK LANE - OLTON,2023-05-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
723349,BROOK LANE - OLTON,2023-05-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-05-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-05-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-05-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
723349,BROOK LANE - OLTON,2023-05-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-05-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
723349,BROOK LANE - OLTON,2023-05-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-05-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-05-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
723349,BROOK LANE - OLTON,2023-05-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-05-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-05-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-05-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.22
723349,BROOK LANE - OLTON,2023-05-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-05-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
723349,BROOK LANE - OLTON,2023-05-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-05-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-05-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-05-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
723349,BROOK LANE - OLTON,2023-05-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-05-14T08:40:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-05-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
723349,BROOK LANE - OLTON,2023-05-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-05-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-05-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-05-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-05-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
723349,BROOK LANE - OLTON,2023-05-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-05-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
723349,BROOK LANE - OLTON,2023-05-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-05-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
723349,BROOK LANE - OLTON,2023-05-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-05-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
723349,BROOK LANE - OLTON,2023-05-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-05-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-05-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-05-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.47
723349,BROOK LANE - OLTON,2023-05-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-05-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
723349,BROOK LANE - OLTON,2023-05-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.75
723349,BROOK LANE - OLTON,2023-05-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-05-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-05-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-05-14T08:30:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-05-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-05-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-05-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-05-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-05-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-05-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.47
723349,BROOK LANE - OLTON,2023-05-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-05-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
723349,BROOK LANE - OLTON,2023-05-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
723349,BROOK LANE - OLTON,2023-05-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
723349,BROOK LANE - OLTON,2023-05-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-05-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-05-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-05-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-05-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.88
723349,BROOK LANE - OLTON,2023-05-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-05-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
723349,BROOK LANE - OLTON,2023-05-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.31
723349,BROOK LANE - OLTON,2023-05-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-05-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-05-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
723349,BROOK LANE - OLTON,2023-05-14T08:20:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-05-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-05-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-05-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-05-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-05-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-05-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
723349,BROOK LANE - OLTON,2023-05-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-05-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
723349,BROOK LANE - OLTON,2023-05-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
723349,BROOK LANE - OLTON,2023-05-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-05-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
723349,BROOK LANE - OLTON,2023-05-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
723349,BROOK LANE - OLTON,2023-05-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
723349,BROOK LANE - OLTON,2023-05-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-05-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.32
723349,BROOK LANE - OLTON,2023-05-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-05-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
723349,BROOK LANE - OLTON,2023-05-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.85
723349,BROOK LANE - OLTON,2023-05-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-05-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-05-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-05-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
723349,BROOK LANE - OLTON,2023-05-14T08:10:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-05-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-05-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-05-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-05-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
723349,BROOK LANE - OLTON,2023-05-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-05-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
723349,BROOK LANE - OLTON,2023-05-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-05-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.11
723349,BROOK LANE - OLTON,2023-05-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.86
723349,BROOK LANE - OLTON,2023-05-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-05-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-05-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
723349,BROOK LANE - OLTON,2023-05-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
723349,BROOK LANE - OLTON,2023-05-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.9
723349,BROOK LANE - OLTON,2023-05-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-05-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.98
723349,BROOK LANE - OLTON,2023-05-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-05-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
723349,BROOK LANE - OLTON,2023-05-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-05-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-05-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-05-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
723349,BROOK LANE - OLTON,2023-05-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-05-14T08:00:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-05-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-05-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-05-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
723349,BROOK LANE - OLTON,2023-05-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
723349,BROOK LANE - OLTON,2023-05-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-05-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
723349,BROOK LANE - OLTON,2023-05-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-05-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
723349,BROOK LANE - OLTON,2023-05-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-05-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-05-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-05-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
723349,BROOK LANE - OLTON,2023-05-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-05-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-05-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
723349,BROOK LANE - OLTON,2023-05-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.58
723349,BROOK LANE - OLTON,2023-05-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
723349,BROOK LANE - OLTON,2023-05-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-05-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-05-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-05-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
723349,BROOK LANE - OLTON,2023-05-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-05-14T07:50:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-05-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-05-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-05-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-05-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-05-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
723349,BROOK LANE - OLTON,2023-05-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
723349,BROOK LANE - OLTON,2023-05-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
723349,BROOK LANE - OLTON,2023-05-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-05-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-05-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-05-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
723349,BROOK LANE - OLTON,2023-05-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
723349,BROOK LANE - OLTON,2023-05-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.55
723349,BROOK LANE - OLTON,2023-05-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-05-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.36
723349,BROOK LANE - OLTON,2023-05-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-05-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.84
723349,BROOK LANE - OLTON,2023-05-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-05-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-05-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-05-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-05-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-05-14T07:40:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-05-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-05-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-05-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-05-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
723349,BROOK LANE - OLTON,2023-05-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-05-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
723349,BROOK LANE - OLTON,2023-05-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-05-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.84
723349,BROOK LANE - OLTON,2023-05-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-05-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-05-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-05-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
723349,BROOK LANE - OLTON,2023-05-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-05-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-05-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-05-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.62
723349,BROOK LANE - OLTON,2023-05-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-05-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.25
723349,BROOK LANE - OLTON,2023-05-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-05-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-05-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-05-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
723349,BROOK LANE - OLTON,2023-05-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-05-14T07:30:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-05-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
723349,BROOK LANE - OLTON,2023-05-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-05-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-05-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-05-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-05-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
723349,BROOK LANE - OLTON,2023-05-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-05-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
723349,BROOK LANE - OLTON,2023-05-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-05-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-05-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-05-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
723349,BROOK LANE - OLTON,2023-05-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-05-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
723349,BROOK LANE - OLTON,2023-05-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-05-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.49
723349,BROOK LANE - OLTON,2023-05-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-05-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.09
723349,BROOK LANE - OLTON,2023-05-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-05-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-05-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-05-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-05-14T07:20:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-05-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
723349,BROOK LANE - OLTON,2023-05-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
723349,BROOK LANE - OLTON,2023-05-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-05-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
723349,BROOK LANE - OLTON,2023-05-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-05-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
723349,BROOK LANE - OLTON,2023-05-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-05-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
723349,BROOK LANE - OLTON,2023-05-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-05-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-05-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
723349,BROOK LANE - OLTON,2023-05-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-05-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
723349,BROOK LANE - OLTON,2023-05-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-05-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.72
723349,BROOK LANE - OLTON,2023-05-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-05-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.55
723349,BROOK LANE - OLTON,2023-05-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-05-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
723349,BROOK LANE - OLTON,2023-05-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
723349,BROOK LANE - OLTON,2023-05-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-05-14T07:10:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-05-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-05-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
723349,BROOK LANE - OLTON,2023-05-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-05-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
723349,BROOK LANE - OLTON,2023-05-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-05-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
723349,BROOK LANE - OLTON,2023-05-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-05-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.55
723349,BROOK LANE - OLTON,2023-05-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-05-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
723349,BROOK LANE - OLTON,2023-05-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
723349,BROOK LANE - OLTON,2023-05-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-05-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-05-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-05-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.81
723349,BROOK LANE - OLTON,2023-05-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-05-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.39
723349,BROOK LANE - OLTON,2023-05-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-05-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-05-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-05-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-05-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-05-14T07:00:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-05-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-05-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
723349,BROOK LANE - OLTON,2023-05-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-05-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-05-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-05-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
723349,BROOK LANE - OLTON,2023-05-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-05-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
723349,BROOK LANE - OLTON,2023-05-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-05-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-05-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-05-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-05-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-05-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
723349,BROOK LANE - OLTON,2023-05-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-05-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.27
723349,BROOK LANE - OLTON,2023-05-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-05-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.53
723349,BROOK LANE - OLTON,2023-05-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-05-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-05-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-05-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-05-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-05-14T06:50:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-05-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-05-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-05-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-05-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
723349,BROOK LANE - OLTON,2023-05-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-05-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
723349,BROOK LANE - OLTON,2023-05-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-05-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
723349,BROOK LANE - OLTON,2023-05-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-05-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-05-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-05-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-05-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-05-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
723349,BROOK LANE - OLTON,2023-05-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-05-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.04
723349,BROOK LANE - OLTON,2023-05-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-05-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.18
723349,BROOK LANE - OLTON,2023-05-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-05-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-05-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-05-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-05-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-05-14T06:40:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-05-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-05-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-05-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-05-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
723349,BROOK LANE - OLTON,2023-05-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-05-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
723349,BROOK LANE - OLTON,2023-05-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-05-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
723349,BROOK LANE - OLTON,2023-05-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-05-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-05-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-05-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-05-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-05-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-05-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-05-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.11
723349,BROOK LANE - OLTON,2023-05-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-05-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.45
723349,BROOK LANE - OLTON,2023-05-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.9
723349,BROOK LANE - OLTON,2023-05-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-05-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-05-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
723349,BROOK LANE - OLTON,2023-05-14T06:30:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-05-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-05-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-05-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-05-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-05-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-05-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.11
723349,BROOK LANE - OLTON,2023-05-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-05-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.45
723349,BROOK LANE - OLTON,2023-05-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.9
723349,BROOK LANE - OLTON,2023-05-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-05-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-05-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
723349,BROOK LANE - OLTON,2023-05-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-05-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-05-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.76
723349,BROOK LANE - OLTON,2023-05-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-05-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.22
723349,BROOK LANE - OLTON,2023-05-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.28
723349,BROOK LANE - OLTON,2023-05-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
723349,BROOK LANE - OLTON,2023-05-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-05-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-05-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-05-14T06:20:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-05-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-05-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-05-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
723349,BROOK LANE - OLTON,2023-05-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-05-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-05-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.76
723349,BROOK LANE - OLTON,2023-05-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-05-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.22
