Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-05-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
723349,BROOK LANE - OLTON,2023-05-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-05-15T20:30:00.000+00:00,transformer,,Temperature,C,28.2
723349,BROOK LANE - OLTON,2023-05-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-05-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-05-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-05-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
723349,BROOK LANE - OLTON,2023-05-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-05-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
723349,BROOK LANE - OLTON,2023-05-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-05-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
723349,BROOK LANE - OLTON,2023-05-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-05-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-05-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
723349,BROOK LANE - OLTON,2023-05-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-05-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-05-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-05-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.04
723349,BROOK LANE - OLTON,2023-05-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-05-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.64
723349,BROOK LANE - OLTON,2023-05-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-05-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-05-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-05-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-05-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-05-15T20:20:00.000+00:00,transformer,,Temperature,C,28.3
723349,BROOK LANE - OLTON,2023-05-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-05-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-05-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-05-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-05-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-05-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
723349,BROOK LANE - OLTON,2023-05-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-05-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
723349,BROOK LANE - OLTON,2023-05-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-05-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
723349,BROOK LANE - OLTON,2023-05-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-05-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-05-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-05-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-05-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.51
723349,BROOK LANE - OLTON,2023-05-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-05-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.53
723349,BROOK LANE - OLTON,2023-05-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.15
723349,BROOK LANE - OLTON,2023-05-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-05-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-05-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-05-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-05-15T20:10:00.000+00:00,transformer,,Temperature,C,28.4
723349,BROOK LANE - OLTON,2023-05-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
723349,BROOK LANE - OLTON,2023-05-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-05-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
723349,BROOK LANE - OLTON,2023-05-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-05-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-05-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
723349,BROOK LANE - OLTON,2023-05-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-05-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
723349,BROOK LANE - OLTON,2023-05-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-05-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-05-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-05-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-05-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-05-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
723349,BROOK LANE - OLTON,2023-05-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-05-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.03
723349,BROOK LANE - OLTON,2023-05-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.26
723349,BROOK LANE - OLTON,2023-05-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-05-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-05-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-05-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-05-15T20:00:00.000+00:00,transformer,,Temperature,C,28.6
723349,BROOK LANE - OLTON,2023-05-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-05-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-05-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-05-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
723349,BROOK LANE - OLTON,2023-05-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-05-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
723349,BROOK LANE - OLTON,2023-05-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
723349,BROOK LANE - OLTON,2023-05-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-05-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-05-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
723349,BROOK LANE - OLTON,2023-05-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-05-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
723349,BROOK LANE - OLTON,2023-05-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-05-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.82
723349,BROOK LANE - OLTON,2023-05-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-05-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.75
723349,BROOK LANE - OLTON,2023-05-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-05-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-05-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-05-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-05-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-05-15T19:50:00.000+00:00,transformer,,Temperature,C,28.7
723349,BROOK LANE - OLTON,2023-05-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-05-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-05-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-05-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
723349,BROOK LANE - OLTON,2023-05-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-05-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
723349,BROOK LANE - OLTON,2023-05-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-05-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
723349,BROOK LANE - OLTON,2023-05-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-05-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-05-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-05-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-05-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
723349,BROOK LANE - OLTON,2023-05-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.19
723349,BROOK LANE - OLTON,2023-05-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-05-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.87
723349,BROOK LANE - OLTON,2023-05-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-05-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.71
723349,BROOK LANE - OLTON,2023-05-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-05-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-05-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-05-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
723349,BROOK LANE - OLTON,2023-05-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-05-15T19:40:00.000+00:00,transformer,,Temperature,C,28.9
723349,BROOK LANE - OLTON,2023-05-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-05-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-05-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
723349,BROOK LANE - OLTON,2023-05-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
723349,BROOK LANE - OLTON,2023-05-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-05-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
723349,BROOK LANE - OLTON,2023-05-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-05-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
723349,BROOK LANE - OLTON,2023-05-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-05-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-05-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-05-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
723349,BROOK LANE - OLTON,2023-05-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-05-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-05-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-05-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.86
723349,BROOK LANE - OLTON,2023-05-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-05-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.09
723349,BROOK LANE - OLTON,2023-05-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-05-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
723349,BROOK LANE - OLTON,2023-05-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-05-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-05-15T19:30:00.000+00:00,transformer,,Temperature,C,29.0
723349,BROOK LANE - OLTON,2023-05-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-05-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
723349,BROOK LANE - OLTON,2023-05-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
723349,BROOK LANE - OLTON,2023-05-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-05-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
723349,BROOK LANE - OLTON,2023-05-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
723349,BROOK LANE - OLTON,2023-05-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-05-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
723349,BROOK LANE - OLTON,2023-05-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-05-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
723349,BROOK LANE - OLTON,2023-05-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-05-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-05-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-05-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-05-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.41
723349,BROOK LANE - OLTON,2023-05-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-05-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.1
723349,BROOK LANE - OLTON,2023-05-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-05-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
723349,BROOK LANE - OLTON,2023-05-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
723349,BROOK LANE - OLTON,2023-05-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-05-15T19:20:00.000+00:00,transformer,,Temperature,C,29.2
723349,BROOK LANE - OLTON,2023-05-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-05-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-05-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-05-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-05-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-05-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-05-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-05-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
723349,BROOK LANE - OLTON,2023-05-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-05-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
723349,BROOK LANE - OLTON,2023-05-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-05-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
723349,BROOK LANE - OLTON,2023-05-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
723349,BROOK LANE - OLTON,2023-05-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-05-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-05-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-05-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.78
723349,BROOK LANE - OLTON,2023-05-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-05-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.01
723349,BROOK LANE - OLTON,2023-05-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-05-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
723349,BROOK LANE - OLTON,2023-05-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-05-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-05-15T19:10:00.000+00:00,transformer,,Temperature,C,29.4
723349,BROOK LANE - OLTON,2023-05-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-05-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-05-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-05-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-05-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-05-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
723349,BROOK LANE - OLTON,2023-05-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-05-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
723349,BROOK LANE - OLTON,2023-05-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-05-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
723349,BROOK LANE - OLTON,2023-05-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-05-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-05-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-05-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-05-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.16
723349,BROOK LANE - OLTON,2023-05-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.88
723349,BROOK LANE - OLTON,2023-05-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-05-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-05-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-05-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-05-15T19:00:00.000+00:00,transformer,,Temperature,C,29.6
723349,BROOK LANE - OLTON,2023-05-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-05-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-05-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-05-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-05-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-05-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-05-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-05-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
723349,BROOK LANE - OLTON,2023-05-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
723349,BROOK LANE - OLTON,2023-05-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-05-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-05-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-05-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-05-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-05-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-05-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,10.0
723349,BROOK LANE - OLTON,2023-05-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.55
723349,BROOK LANE - OLTON,2023-05-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.32
723349,BROOK LANE - OLTON,2023-05-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-05-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-05-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
723349,BROOK LANE - OLTON,2023-05-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
723349,BROOK LANE - OLTON,2023-05-15T18:50:00.000+00:00,transformer,,Temperature,C,29.9
723349,BROOK LANE - OLTON,2023-05-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-05-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-05-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-05-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-05-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-05-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-05-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
723349,BROOK LANE - OLTON,2023-05-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
723349,BROOK LANE - OLTON,2023-05-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
723349,BROOK LANE - OLTON,2023-05-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
723349,BROOK LANE - OLTON,2023-05-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-05-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
723349,BROOK LANE - OLTON,2023-05-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
723349,BROOK LANE - OLTON,2023-05-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-05-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-05-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.28
723349,BROOK LANE - OLTON,2023-05-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-05-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.09
723349,BROOK LANE - OLTON,2023-05-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.43
723349,BROOK LANE - OLTON,2023-05-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-05-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-05-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-05-15T18:40:00.000+00:00,transformer,,Temperature,C,30.1
723349,BROOK LANE - OLTON,2023-05-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
723349,BROOK LANE - OLTON,2023-05-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-05-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
723349,BROOK LANE - OLTON,2023-05-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-05-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-05-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
723349,BROOK LANE - OLTON,2023-05-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-05-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.09
723349,BROOK LANE - OLTON,2023-05-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
723349,BROOK LANE - OLTON,2023-05-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-05-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
723349,BROOK LANE - OLTON,2023-05-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-05-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-05-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-05-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.12
723349,BROOK LANE - OLTON,2023-05-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-05-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.21
723349,BROOK LANE - OLTON,2023-05-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.61
723349,BROOK LANE - OLTON,2023-05-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
723349,BROOK LANE - OLTON,2023-05-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-05-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-05-15T18:30:00.000+00:00,transformer,,Temperature,C,30.2
723349,BROOK LANE - OLTON,2023-05-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-05-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-05-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-05-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-05-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-05-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-05-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
723349,BROOK LANE - OLTON,2023-05-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-05-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
723349,BROOK LANE - OLTON,2023-05-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
723349,BROOK LANE - OLTON,2023-05-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
723349,BROOK LANE - OLTON,2023-05-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
723349,BROOK LANE - OLTON,2023-05-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-05-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
723349,BROOK LANE - OLTON,2023-05-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-05-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.49
723349,BROOK LANE - OLTON,2023-05-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-05-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.46
723349,BROOK LANE - OLTON,2023-05-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.71
723349,BROOK LANE - OLTON,2023-05-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-05-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-05-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-05-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
723349,BROOK LANE - OLTON,2023-05-15T18:20:00.000+00:00,transformer,,Temperature,C,30.3
723349,BROOK LANE - OLTON,2023-05-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-05-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
723349,BROOK LANE - OLTON,2023-05-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-05-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
723349,BROOK LANE - OLTON,2023-05-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-05-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
723349,BROOK LANE - OLTON,2023-05-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-05-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
723349,BROOK LANE - OLTON,2023-05-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.71
723349,BROOK LANE - OLTON,2023-05-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
723349,BROOK LANE - OLTON,2023-05-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-05-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-05-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
723349,BROOK LANE - OLTON,2023-05-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-05-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-05-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,15.3
723349,BROOK LANE - OLTON,2023-05-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-05-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.21
723349,BROOK LANE - OLTON,2023-05-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.33
723349,BROOK LANE - OLTON,2023-05-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-05-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-05-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-05-15T18:10:00.000+00:00,transformer,,Temperature,C,30.4
723349,BROOK LANE - OLTON,2023-05-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-05-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-05-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
723349,BROOK LANE - OLTON,2023-05-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-05-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-05-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-05-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-05-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.3
723349,BROOK LANE - OLTON,2023-05-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-05-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
723349,BROOK LANE - OLTON,2023-05-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.33
723349,BROOK LANE - OLTON,2023-05-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-05-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
723349,BROOK LANE - OLTON,2023-05-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-05-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-05-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-05-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.5
723349,BROOK LANE - OLTON,2023-05-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.8
723349,BROOK LANE - OLTON,2023-05-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.1
723349,BROOK LANE - OLTON,2023-05-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-05-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-05-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-05-15T18:00:00.000+00:00,transformer,,Temperature,C,30.4
723349,BROOK LANE - OLTON,2023-05-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
723349,BROOK LANE - OLTON,2023-05-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
723349,BROOK LANE - OLTON,2023-05-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-05-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-05-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-05-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.5
723349,BROOK LANE - OLTON,2023-05-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
723349,BROOK LANE - OLTON,2023-05-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.1
723349,BROOK LANE - OLTON,2023-05-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-05-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-05-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-05-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-05-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-05-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.87
723349,BROOK LANE - OLTON,2023-05-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.6
723349,BROOK LANE - OLTON,2023-05-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.64
723349,BROOK LANE - OLTON,2023-05-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-05-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
723349,BROOK LANE - OLTON,2023-05-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-05-15T17:50:00.000+00:00,transformer,,Temperature,C,30.5
723349,BROOK LANE - OLTON,2023-05-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-05-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
723349,BROOK LANE - OLTON,2023-05-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-05-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-05-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-05-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
723349,BROOK LANE - OLTON,2023-05-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
723349,BROOK LANE - OLTON,2023-05-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.64
723349,BROOK LANE - OLTON,2023-05-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-05-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
723349,BROOK LANE - OLTON,2023-05-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-05-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
723349,BROOK LANE - OLTON,2023-05-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-05-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.57
723349,BROOK LANE - OLTON,2023-05-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-05-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.97
723349,BROOK LANE - OLTON,2023-05-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.61
723349,BROOK LANE - OLTON,2023-05-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-05-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-05-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.5
723349,BROOK LANE - OLTON,2023-05-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
723349,BROOK LANE - OLTON,2023-05-15T17:40:00.000+00:00,transformer,,Temperature,C,30.8
723349,BROOK LANE - OLTON,2023-05-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
723349,BROOK LANE - OLTON,2023-05-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
723349,BROOK LANE - OLTON,2023-05-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-05-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
723349,BROOK LANE - OLTON,2023-05-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-05-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.58
723349,BROOK LANE - OLTON,2023-05-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-05-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.97
723349,BROOK LANE - OLTON,2023-05-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.61
723349,BROOK LANE - OLTON,2023-05-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-05-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-05-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
723349,BROOK LANE - OLTON,2023-05-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
723349,BROOK LANE - OLTON,2023-05-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-05-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
723349,BROOK LANE - OLTON,2023-05-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,13.22
723349,BROOK LANE - OLTON,2023-05-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-05-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.15
723349,BROOK LANE - OLTON,2023-05-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.17
723349,BROOK LANE - OLTON,2023-05-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-05-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-05-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
723349,BROOK LANE - OLTON,2023-05-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-05-15T17:30:00.000+00:00,transformer,,Temperature,C,30.8
723349,BROOK LANE - OLTON,2023-05-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
723349,BROOK LANE - OLTON,2023-05-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-05-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-05-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-05-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-05-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
723349,BROOK LANE - OLTON,2023-05-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.22
723349,BROOK LANE - OLTON,2023-05-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-05-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
723349,BROOK LANE - OLTON,2023-05-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.17
723349,BROOK LANE - OLTON,2023-05-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-05-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-05-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
723349,BROOK LANE - OLTON,2023-05-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-05-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.42
723349,BROOK LANE - OLTON,2023-05-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-05-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.44
723349,BROOK LANE - OLTON,2023-05-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-05-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.58
723349,BROOK LANE - OLTON,2023-05-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-05-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-05-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-05-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
723349,BROOK LANE - OLTON,2023-05-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-05-15T17:20:00.000+00:00,transformer,,Temperature,C,30.8
723349,BROOK LANE - OLTON,2023-05-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
723349,BROOK LANE - OLTON,2023-05-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-05-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-05-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-05-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
