Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.77
723349,BROOK LANE - OLTON,2023-05-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-05-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
723349,BROOK LANE - OLTON,2023-05-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-05-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-05-15T14:00:00.000+00:00,transformer,,Temperature,C,28.1
723349,BROOK LANE - OLTON,2023-05-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-05-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-05-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-05-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-05-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-05-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
723349,BROOK LANE - OLTON,2023-05-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.77
723349,BROOK LANE - OLTON,2023-05-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-05-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
723349,BROOK LANE - OLTON,2023-05-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-05-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-05-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-05-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-05-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
723349,BROOK LANE - OLTON,2023-05-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-05-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.19
723349,BROOK LANE - OLTON,2023-05-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.46
723349,BROOK LANE - OLTON,2023-05-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
723349,BROOK LANE - OLTON,2023-05-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-05-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-15T13:50:00.000+00:00,transformer,,Temperature,C,27.8
723349,BROOK LANE - OLTON,2023-05-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-05-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-05-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-05-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-05-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-05-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
723349,BROOK LANE - OLTON,2023-05-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-05-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.19
723349,BROOK LANE - OLTON,2023-05-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
723349,BROOK LANE - OLTON,2023-05-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
723349,BROOK LANE - OLTON,2023-05-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-05-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-05-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-05-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
723349,BROOK LANE - OLTON,2023-05-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-05-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.44
723349,BROOK LANE - OLTON,2023-05-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.46
723349,BROOK LANE - OLTON,2023-05-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-05-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-05-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-15T13:40:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-05-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-05-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-05-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
723349,BROOK LANE - OLTON,2023-05-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-05-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-05-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
723349,BROOK LANE - OLTON,2023-05-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-05-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.44
723349,BROOK LANE - OLTON,2023-05-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
723349,BROOK LANE - OLTON,2023-05-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-05-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-05-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-05-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-05-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.74
723349,BROOK LANE - OLTON,2023-05-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-05-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.14
723349,BROOK LANE - OLTON,2023-05-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-05-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.9
723349,BROOK LANE - OLTON,2023-05-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-15T13:30:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-05-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-05-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-05-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-05-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-05-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-05-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
723349,BROOK LANE - OLTON,2023-05-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-05-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
723349,BROOK LANE - OLTON,2023-05-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-05-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
723349,BROOK LANE - OLTON,2023-05-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-05-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-05-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
723349,BROOK LANE - OLTON,2023-05-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.5
723349,BROOK LANE - OLTON,2023-05-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-05-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-05-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-05-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-15T13:20:00.000+00:00,transformer,,Temperature,C,26.9
723349,BROOK LANE - OLTON,2023-05-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-05-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-05-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-05-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
723349,BROOK LANE - OLTON,2023-05-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-05-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-05-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
723349,BROOK LANE - OLTON,2023-05-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
723349,BROOK LANE - OLTON,2023-05-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-05-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-05-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-05-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-05-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-05-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.46
723349,BROOK LANE - OLTON,2023-05-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-05-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.01
723349,BROOK LANE - OLTON,2023-05-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.42
723349,BROOK LANE - OLTON,2023-05-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-05-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
723349,BROOK LANE - OLTON,2023-05-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-15T13:10:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-05-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-05-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-05-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
723349,BROOK LANE - OLTON,2023-05-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-05-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-05-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-05-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
723349,BROOK LANE - OLTON,2023-05-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
723349,BROOK LANE - OLTON,2023-05-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
723349,BROOK LANE - OLTON,2023-05-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-05-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
723349,BROOK LANE - OLTON,2023-05-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-05-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-05-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.51
723349,BROOK LANE - OLTON,2023-05-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.16
723349,BROOK LANE - OLTON,2023-05-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.43
723349,BROOK LANE - OLTON,2023-05-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-05-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
723349,BROOK LANE - OLTON,2023-05-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-15T13:00:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-05-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
723349,BROOK LANE - OLTON,2023-05-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
723349,BROOK LANE - OLTON,2023-05-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-05-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-05-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-05-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-05-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
723349,BROOK LANE - OLTON,2023-05-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
723349,BROOK LANE - OLTON,2023-05-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
723349,BROOK LANE - OLTON,2023-05-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-05-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
723349,BROOK LANE - OLTON,2023-05-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-05-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-05-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
723349,BROOK LANE - OLTON,2023-05-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-05-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.89
723349,BROOK LANE - OLTON,2023-05-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.78
723349,BROOK LANE - OLTON,2023-05-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
723349,BROOK LANE - OLTON,2023-05-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
723349,BROOK LANE - OLTON,2023-05-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-05-15T12:50:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-05-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-05-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-05-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
723349,BROOK LANE - OLTON,2023-05-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
723349,BROOK LANE - OLTON,2023-05-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-05-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-05-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
723349,BROOK LANE - OLTON,2023-05-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-05-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.89
723349,BROOK LANE - OLTON,2023-05-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
723349,BROOK LANE - OLTON,2023-05-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
723349,BROOK LANE - OLTON,2023-05-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
723349,BROOK LANE - OLTON,2023-05-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-05-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-05-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-05-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.23
723349,BROOK LANE - OLTON,2023-05-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-05-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.4
723349,BROOK LANE - OLTON,2023-05-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-05-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-05-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-05-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-15T12:40:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-05-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-05-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
723349,BROOK LANE - OLTON,2023-05-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
723349,BROOK LANE - OLTON,2023-05-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-05-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-05-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
723349,BROOK LANE - OLTON,2023-05-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-05-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
723349,BROOK LANE - OLTON,2023-05-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-05-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-05-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
723349,BROOK LANE - OLTON,2023-05-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-05-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-05-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.78
723349,BROOK LANE - OLTON,2023-05-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-05-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.4
723349,BROOK LANE - OLTON,2023-05-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-05-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-05-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-05-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-05-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-05-15T12:30:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-05-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
723349,BROOK LANE - OLTON,2023-05-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
723349,BROOK LANE - OLTON,2023-05-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-05-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
723349,BROOK LANE - OLTON,2023-05-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-05-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-05-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
723349,BROOK LANE - OLTON,2023-05-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-05-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
723349,BROOK LANE - OLTON,2023-05-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-05-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-05-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-05-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-05-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-05-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-05-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-05-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
723349,BROOK LANE - OLTON,2023-05-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-05-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.18
723349,BROOK LANE - OLTON,2023-05-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-05-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-05-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-05-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-15T12:20:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-05-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
723349,BROOK LANE - OLTON,2023-05-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
723349,BROOK LANE - OLTON,2023-05-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
723349,BROOK LANE - OLTON,2023-05-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-05-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-05-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
723349,BROOK LANE - OLTON,2023-05-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-05-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
723349,BROOK LANE - OLTON,2023-05-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-05-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-05-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
723349,BROOK LANE - OLTON,2023-05-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-05-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-05-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
723349,BROOK LANE - OLTON,2023-05-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-05-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.01
723349,BROOK LANE - OLTON,2023-05-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-05-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-05-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-05-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-15T12:10:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-05-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-05-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-05-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
723349,BROOK LANE - OLTON,2023-05-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-05-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723349,BROOK LANE - OLTON,2023-05-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
723349,BROOK LANE - OLTON,2023-05-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-05-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
723349,BROOK LANE - OLTON,2023-05-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-05-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-05-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
723349,BROOK LANE - OLTON,2023-05-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-05-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-05-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
723349,BROOK LANE - OLTON,2023-05-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.06
723349,BROOK LANE - OLTON,2023-05-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-05-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-05-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
723349,BROOK LANE - OLTON,2023-05-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-05-15T12:00:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-05-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-05-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-05-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-05-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
723349,BROOK LANE - OLTON,2023-05-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-05-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-05-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
723349,BROOK LANE - OLTON,2023-05-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
723349,BROOK LANE - OLTON,2023-05-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-05-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-05-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
723349,BROOK LANE - OLTON,2023-05-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-05-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
723349,BROOK LANE - OLTON,2023-05-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-05-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.18
723349,BROOK LANE - OLTON,2023-05-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-05-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.45
723349,BROOK LANE - OLTON,2023-05-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-05-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-05-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-05-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-15T11:50:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-05-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-05-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
723349,BROOK LANE - OLTON,2023-05-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
723349,BROOK LANE - OLTON,2023-05-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
723349,BROOK LANE - OLTON,2023-05-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-05-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
723349,BROOK LANE - OLTON,2023-05-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-05-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.45
723349,BROOK LANE - OLTON,2023-05-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-05-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-05-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
723349,BROOK LANE - OLTON,2023-05-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-05-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-05-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.88
723349,BROOK LANE - OLTON,2023-05-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-05-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.92
723349,BROOK LANE - OLTON,2023-05-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-05-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-05-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-05-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-15T11:40:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-05-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-05-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-05-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
723349,BROOK LANE - OLTON,2023-05-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
723349,BROOK LANE - OLTON,2023-05-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-05-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
723349,BROOK LANE - OLTON,2023-05-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-05-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
723349,BROOK LANE - OLTON,2023-05-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-05-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-05-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-05-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
723349,BROOK LANE - OLTON,2023-05-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-05-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.74
723349,BROOK LANE - OLTON,2023-05-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-05-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.39
723349,BROOK LANE - OLTON,2023-05-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-05-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-05-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-05-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-05-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-05-15T11:30:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-05-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-05-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-05-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
723349,BROOK LANE - OLTON,2023-05-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
723349,BROOK LANE - OLTON,2023-05-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-05-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
723349,BROOK LANE - OLTON,2023-05-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-05-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
723349,BROOK LANE - OLTON,2023-05-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-05-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-05-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-05-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
723349,BROOK LANE - OLTON,2023-05-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-05-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
723349,BROOK LANE - OLTON,2023-05-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
723349,BROOK LANE - OLTON,2023-05-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-05-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.69
723349,BROOK LANE - OLTON,2023-05-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-05-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-05-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
723349,BROOK LANE - OLTON,2023-05-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-15T11:20:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-05-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-05-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-05-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-05-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
723349,BROOK LANE - OLTON,2023-05-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
723349,BROOK LANE - OLTON,2023-05-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-05-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
723349,BROOK LANE - OLTON,2023-05-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-05-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-05-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
723349,BROOK LANE - OLTON,2023-05-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
723349,BROOK LANE - OLTON,2023-05-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-05-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.95
723349,BROOK LANE - OLTON,2023-05-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-05-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.88
723349,BROOK LANE - OLTON,2023-05-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-05-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-05-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-05-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-05-15T11:10:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-05-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-05-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-05-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-05-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
723349,BROOK LANE - OLTON,2023-05-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-05-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
723349,BROOK LANE - OLTON,2023-05-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-05-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.88
723349,BROOK LANE - OLTON,2023-05-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-05-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-05-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-05-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-05-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
723349,BROOK LANE - OLTON,2023-05-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-05-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.65
723349,BROOK LANE - OLTON,2023-05-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-05-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.46
723349,BROOK LANE - OLTON,2023-05-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.76
723349,BROOK LANE - OLTON,2023-05-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
723349,BROOK LANE - OLTON,2023-05-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
723349,BROOK LANE - OLTON,2023-05-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-05-15T11:00:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-05-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-05-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-05-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-05-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
723349,BROOK LANE - OLTON,2023-05-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-05-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
723349,BROOK LANE - OLTON,2023-05-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-05-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.46
723349,BROOK LANE - OLTON,2023-05-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
723349,BROOK LANE - OLTON,2023-05-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
723349,BROOK LANE - OLTON,2023-05-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
723349,BROOK LANE - OLTON,2023-05-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-05-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
723349,BROOK LANE - OLTON,2023-05-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-05-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.27
723349,BROOK LANE - OLTON,2023-05-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-05-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.03
723349,BROOK LANE - OLTON,2023-05-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-05-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
723349,BROOK LANE - OLTON,2023-05-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-05-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-15T10:50:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-05-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-05-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
