Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
723349,BROOK LANE - OLTON,2023-05-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
723349,BROOK LANE - OLTON,2023-05-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-05-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
723349,BROOK LANE - OLTON,2023-05-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-05-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
723349,BROOK LANE - OLTON,2023-05-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-05-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
723349,BROOK LANE - OLTON,2023-05-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-05-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-05-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-05-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.49
723349,BROOK LANE - OLTON,2023-05-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.83
723349,BROOK LANE - OLTON,2023-05-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-05-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-05-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-05-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-05-15T10:40:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-05-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-05-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-05-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-05-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-05-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-05-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
723349,BROOK LANE - OLTON,2023-05-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
723349,BROOK LANE - OLTON,2023-05-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-05-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-05-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-05-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-05-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
723349,BROOK LANE - OLTON,2023-05-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.77
723349,BROOK LANE - OLTON,2023-05-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-05-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.64
723349,BROOK LANE - OLTON,2023-05-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-05-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-05-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-05-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-05-15T10:30:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-05-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
723349,BROOK LANE - OLTON,2023-05-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-05-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
723349,BROOK LANE - OLTON,2023-05-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
723349,BROOK LANE - OLTON,2023-05-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
723349,BROOK LANE - OLTON,2023-05-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-05-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
723349,BROOK LANE - OLTON,2023-05-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-05-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-05-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-05-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-05-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-05-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-05-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.79
723349,BROOK LANE - OLTON,2023-05-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-05-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.23
723349,BROOK LANE - OLTON,2023-05-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-05-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-05-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-05-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-05-15T10:20:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-05-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-05-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-05-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
723349,BROOK LANE - OLTON,2023-05-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-05-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-05-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
723349,BROOK LANE - OLTON,2023-05-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-05-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.23
723349,BROOK LANE - OLTON,2023-05-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-05-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-05-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
723349,BROOK LANE - OLTON,2023-05-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-05-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.87
723349,BROOK LANE - OLTON,2023-05-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-05-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.79
723349,BROOK LANE - OLTON,2023-05-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-05-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.97
723349,BROOK LANE - OLTON,2023-05-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-05-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
723349,BROOK LANE - OLTON,2023-05-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-05-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-05-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-05-15T10:10:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-05-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-05-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-05-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-05-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
723349,BROOK LANE - OLTON,2023-05-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-05-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
723349,BROOK LANE - OLTON,2023-05-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-05-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
723349,BROOK LANE - OLTON,2023-05-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-05-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
723349,BROOK LANE - OLTON,2023-05-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-05-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-05-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-05-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
723349,BROOK LANE - OLTON,2023-05-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-05-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.65
723349,BROOK LANE - OLTON,2023-05-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-05-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.33
723349,BROOK LANE - OLTON,2023-05-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-05-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-05-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-05-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-05-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-05-15T10:00:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-05-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-05-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-05-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-05-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
723349,BROOK LANE - OLTON,2023-05-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-05-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
723349,BROOK LANE - OLTON,2023-05-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-05-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
723349,BROOK LANE - OLTON,2023-05-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-05-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-05-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-05-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-05-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-05-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.23
723349,BROOK LANE - OLTON,2023-05-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-05-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.51
723349,BROOK LANE - OLTON,2023-05-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-05-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.38
723349,BROOK LANE - OLTON,2023-05-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-05-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-05-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-05-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-05-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-15T09:50:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-05-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-05-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-05-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-05-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
723349,BROOK LANE - OLTON,2023-05-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-05-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
723349,BROOK LANE - OLTON,2023-05-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-05-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.38
723349,BROOK LANE - OLTON,2023-05-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
723349,BROOK LANE - OLTON,2023-05-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-05-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-05-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
723349,BROOK LANE - OLTON,2023-05-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.62
723349,BROOK LANE - OLTON,2023-05-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.73
723349,BROOK LANE - OLTON,2023-05-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-05-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-05-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-05-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-05-15T09:40:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-05-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-05-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-05-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-05-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
723349,BROOK LANE - OLTON,2023-05-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
723349,BROOK LANE - OLTON,2023-05-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
723349,BROOK LANE - OLTON,2023-05-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-05-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-05-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-05-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-05-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.69
723349,BROOK LANE - OLTON,2023-05-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-05-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.25
723349,BROOK LANE - OLTON,2023-05-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-05-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.65
723349,BROOK LANE - OLTON,2023-05-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-05-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-05-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-05-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-05-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-05-15T09:30:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-05-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-05-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-05-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-05-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
723349,BROOK LANE - OLTON,2023-05-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-05-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
723349,BROOK LANE - OLTON,2023-05-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-05-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
723349,BROOK LANE - OLTON,2023-05-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-05-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-05-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-05-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
723349,BROOK LANE - OLTON,2023-05-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-05-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
723349,BROOK LANE - OLTON,2023-05-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-05-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.47
723349,BROOK LANE - OLTON,2023-05-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-05-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.77
723349,BROOK LANE - OLTON,2023-05-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-05-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-05-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-05-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-05-15T09:20:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-05-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-05-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-05-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
723349,BROOK LANE - OLTON,2023-05-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
723349,BROOK LANE - OLTON,2023-05-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-05-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
723349,BROOK LANE - OLTON,2023-05-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-05-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
723349,BROOK LANE - OLTON,2023-05-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-05-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
723349,BROOK LANE - OLTON,2023-05-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-05-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-05-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.28
723349,BROOK LANE - OLTON,2023-05-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-05-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.24
723349,BROOK LANE - OLTON,2023-05-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-05-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.01
723349,BROOK LANE - OLTON,2023-05-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-05-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
723349,BROOK LANE - OLTON,2023-05-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-05-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-05-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-05-15T09:10:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-05-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-05-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
723349,BROOK LANE - OLTON,2023-05-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
723349,BROOK LANE - OLTON,2023-05-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
723349,BROOK LANE - OLTON,2023-05-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-05-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
723349,BROOK LANE - OLTON,2023-05-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-05-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
723349,BROOK LANE - OLTON,2023-05-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-05-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
723349,BROOK LANE - OLTON,2023-05-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-05-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-05-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-05-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
723349,BROOK LANE - OLTON,2023-05-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-05-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.59
723349,BROOK LANE - OLTON,2023-05-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-05-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.75
723349,BROOK LANE - OLTON,2023-05-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-05-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-05-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-05-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
723349,BROOK LANE - OLTON,2023-05-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-05-15T09:00:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-05-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-05-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-05-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-05-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
723349,BROOK LANE - OLTON,2023-05-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-05-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
723349,BROOK LANE - OLTON,2023-05-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-05-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
723349,BROOK LANE - OLTON,2023-05-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-05-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-05-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-05-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
723349,BROOK LANE - OLTON,2023-05-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-05-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-05-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-05-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.51
723349,BROOK LANE - OLTON,2023-05-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.76
723349,BROOK LANE - OLTON,2023-05-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-05-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-05-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-05-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-05-15T08:50:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-05-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-05-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-05-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-05-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-05-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-05-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
723349,BROOK LANE - OLTON,2023-05-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
723349,BROOK LANE - OLTON,2023-05-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-05-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-05-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-05-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-05-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-05-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-05-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.01
723349,BROOK LANE - OLTON,2023-05-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.75
723349,BROOK LANE - OLTON,2023-05-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-05-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-05-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-05-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-15T08:40:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-05-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-05-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-05-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
723349,BROOK LANE - OLTON,2023-05-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-05-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-05-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
723349,BROOK LANE - OLTON,2023-05-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
723349,BROOK LANE - OLTON,2023-05-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
723349,BROOK LANE - OLTON,2023-05-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-05-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
723349,BROOK LANE - OLTON,2023-05-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-05-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-05-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.51
723349,BROOK LANE - OLTON,2023-05-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-05-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.74
723349,BROOK LANE - OLTON,2023-05-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-05-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-05-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-05-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-05-15T08:30:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-05-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-05-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-05-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-05-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
723349,BROOK LANE - OLTON,2023-05-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-05-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-05-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
723349,BROOK LANE - OLTON,2023-05-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-05-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
723349,BROOK LANE - OLTON,2023-05-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-05-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-05-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-05-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-05-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-05-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-05-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.6
723349,BROOK LANE - OLTON,2023-05-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-05-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.44
723349,BROOK LANE - OLTON,2023-05-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-05-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-05-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-05-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-05-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-05-15T08:20:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-05-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
723349,BROOK LANE - OLTON,2023-05-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-05-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
723349,BROOK LANE - OLTON,2023-05-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
723349,BROOK LANE - OLTON,2023-05-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-05-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
723349,BROOK LANE - OLTON,2023-05-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-05-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
723349,BROOK LANE - OLTON,2023-05-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
723349,BROOK LANE - OLTON,2023-05-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-05-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-05-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-05-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-05-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
723349,BROOK LANE - OLTON,2023-05-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-05-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.94
723349,BROOK LANE - OLTON,2023-05-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-05-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.65
723349,BROOK LANE - OLTON,2023-05-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-05-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-05-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-05-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-05-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-05-15T08:10:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-05-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-05-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-05-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
723349,BROOK LANE - OLTON,2023-05-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
723349,BROOK LANE - OLTON,2023-05-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-05-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
723349,BROOK LANE - OLTON,2023-05-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-05-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
723349,BROOK LANE - OLTON,2023-05-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-05-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-05-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-05-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-05-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-05-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
723349,BROOK LANE - OLTON,2023-05-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-05-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.02
723349,BROOK LANE - OLTON,2023-05-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-05-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.2
723349,BROOK LANE - OLTON,2023-05-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-05-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-05-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-05-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-05-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-15T08:00:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-05-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-05-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-05-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-05-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-05-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
723349,BROOK LANE - OLTON,2023-05-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-05-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
723349,BROOK LANE - OLTON,2023-05-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-05-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
723349,BROOK LANE - OLTON,2023-05-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-05-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
723349,BROOK LANE - OLTON,2023-05-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-05-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
723349,BROOK LANE - OLTON,2023-05-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
723349,BROOK LANE - OLTON,2023-05-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-05-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.36
723349,BROOK LANE - OLTON,2023-05-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-05-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.34
723349,BROOK LANE - OLTON,2023-05-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-05-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-05-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-05-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
723349,BROOK LANE - OLTON,2023-05-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-05-15T07:50:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-05-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-05-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-05-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-05-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
723349,BROOK LANE - OLTON,2023-05-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-05-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
723349,BROOK LANE - OLTON,2023-05-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-05-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
723349,BROOK LANE - OLTON,2023-05-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-05-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-05-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-05-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
723349,BROOK LANE - OLTON,2023-05-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-05-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-05-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-05-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.92
723349,BROOK LANE - OLTON,2023-05-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-05-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.4
723349,BROOK LANE - OLTON,2023-05-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.06
723349,BROOK LANE - OLTON,2023-05-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-05-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
723349,BROOK LANE - OLTON,2023-05-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-05-15T07:40:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-05-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-05-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-05-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-05-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-05-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-05-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
723349,BROOK LANE - OLTON,2023-05-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-05-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
723349,BROOK LANE - OLTON,2023-05-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.06
723349,BROOK LANE - OLTON,2023-05-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-05-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
723349,BROOK LANE - OLTON,2023-05-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
723349,BROOK LANE - OLTON,2023-05-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
