Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-05-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.02
723349,BROOK LANE - OLTON,2023-05-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-05-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.83
723349,BROOK LANE - OLTON,2023-05-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-05-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-05-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-05-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
723349,BROOK LANE - OLTON,2023-05-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-05-15T07:30:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-05-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-05-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-05-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-05-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-05-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-05-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
723349,BROOK LANE - OLTON,2023-05-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-05-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
723349,BROOK LANE - OLTON,2023-05-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
723349,BROOK LANE - OLTON,2023-05-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-05-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
723349,BROOK LANE - OLTON,2023-05-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
723349,BROOK LANE - OLTON,2023-05-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-05-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-05-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
723349,BROOK LANE - OLTON,2023-05-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-05-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-05-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-05-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.88
723349,BROOK LANE - OLTON,2023-05-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-05-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.18
723349,BROOK LANE - OLTON,2023-05-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-05-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
723349,BROOK LANE - OLTON,2023-05-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-05-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-05-15T07:20:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-05-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-05-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-05-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-05-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
723349,BROOK LANE - OLTON,2023-05-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-05-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-05-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
723349,BROOK LANE - OLTON,2023-05-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-05-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
723349,BROOK LANE - OLTON,2023-05-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-05-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
723349,BROOK LANE - OLTON,2023-05-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-05-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-05-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-05-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-05-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.56
723349,BROOK LANE - OLTON,2023-05-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-05-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.04
723349,BROOK LANE - OLTON,2023-05-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-05-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-05-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-05-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
723349,BROOK LANE - OLTON,2023-05-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-05-15T07:10:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-05-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
723349,BROOK LANE - OLTON,2023-05-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
723349,BROOK LANE - OLTON,2023-05-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-05-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-05-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-05-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
723349,BROOK LANE - OLTON,2023-05-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-05-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
723349,BROOK LANE - OLTON,2023-05-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-05-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-05-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-05-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
723349,BROOK LANE - OLTON,2023-05-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-05-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-05-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-05-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.08
723349,BROOK LANE - OLTON,2023-05-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-05-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.35
723349,BROOK LANE - OLTON,2023-05-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.62
723349,BROOK LANE - OLTON,2023-05-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-05-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-05-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-05-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-05-15T07:00:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-05-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
723349,BROOK LANE - OLTON,2023-05-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
723349,BROOK LANE - OLTON,2023-05-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-05-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-05-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-05-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
723349,BROOK LANE - OLTON,2023-05-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-05-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
723349,BROOK LANE - OLTON,2023-05-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
723349,BROOK LANE - OLTON,2023-05-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-05-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-05-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-05-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-05-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.07
723349,BROOK LANE - OLTON,2023-05-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-05-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.47
723349,BROOK LANE - OLTON,2023-05-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.41
723349,BROOK LANE - OLTON,2023-05-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.26
723349,BROOK LANE - OLTON,2023-05-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
723349,BROOK LANE - OLTON,2023-05-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-05-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-05-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-05-15T06:50:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-05-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
723349,BROOK LANE - OLTON,2023-05-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
723349,BROOK LANE - OLTON,2023-05-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-05-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
723349,BROOK LANE - OLTON,2023-05-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-05-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
723349,BROOK LANE - OLTON,2023-05-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.41
723349,BROOK LANE - OLTON,2023-05-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
723349,BROOK LANE - OLTON,2023-05-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
723349,BROOK LANE - OLTON,2023-05-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
723349,BROOK LANE - OLTON,2023-05-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-05-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-05-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
723349,BROOK LANE - OLTON,2023-05-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-05-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.12
723349,BROOK LANE - OLTON,2023-05-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-05-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.44
723349,BROOK LANE - OLTON,2023-05-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
723349,BROOK LANE - OLTON,2023-05-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-05-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-05-15T06:40:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-05-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
723349,BROOK LANE - OLTON,2023-05-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-05-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-05-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
723349,BROOK LANE - OLTON,2023-05-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-05-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
723349,BROOK LANE - OLTON,2023-05-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-05-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.44
723349,BROOK LANE - OLTON,2023-05-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
723349,BROOK LANE - OLTON,2023-05-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
723349,BROOK LANE - OLTON,2023-05-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-05-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
723349,BROOK LANE - OLTON,2023-05-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-05-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.54
723349,BROOK LANE - OLTON,2023-05-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-05-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.35
723349,BROOK LANE - OLTON,2023-05-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
723349,BROOK LANE - OLTON,2023-05-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-05-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-05-15T06:30:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-05-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
723349,BROOK LANE - OLTON,2023-05-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
723349,BROOK LANE - OLTON,2023-05-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-05-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
723349,BROOK LANE - OLTON,2023-05-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-05-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
723349,BROOK LANE - OLTON,2023-05-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-05-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.35
723349,BROOK LANE - OLTON,2023-05-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
723349,BROOK LANE - OLTON,2023-05-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-05-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-05-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.28
723349,BROOK LANE - OLTON,2023-05-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
723349,BROOK LANE - OLTON,2023-05-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.13
723349,BROOK LANE - OLTON,2023-05-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-05-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.33
723349,BROOK LANE - OLTON,2023-05-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-05-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-05-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-05-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.6
723349,BROOK LANE - OLTON,2023-05-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-05-15T06:20:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-05-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
723349,BROOK LANE - OLTON,2023-05-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
723349,BROOK LANE - OLTON,2023-05-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-05-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
723349,BROOK LANE - OLTON,2023-05-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
723349,BROOK LANE - OLTON,2023-05-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
723349,BROOK LANE - OLTON,2023-05-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-05-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
723349,BROOK LANE - OLTON,2023-05-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
723349,BROOK LANE - OLTON,2023-05-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-05-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-05-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
723349,BROOK LANE - OLTON,2023-05-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
723349,BROOK LANE - OLTON,2023-05-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.38
723349,BROOK LANE - OLTON,2023-05-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
723349,BROOK LANE - OLTON,2023-05-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,11.62
723349,BROOK LANE - OLTON,2023-05-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-05-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.77
723349,BROOK LANE - OLTON,2023-05-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.2
723349,BROOK LANE - OLTON,2023-05-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-05-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-05-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.0
723349,BROOK LANE - OLTON,2023-05-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-05-15T06:10:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-05-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-05-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
723349,BROOK LANE - OLTON,2023-05-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-05-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
723349,BROOK LANE - OLTON,2023-05-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
723349,BROOK LANE - OLTON,2023-05-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
723349,BROOK LANE - OLTON,2023-05-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-05-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.77
723349,BROOK LANE - OLTON,2023-05-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.2
723349,BROOK LANE - OLTON,2023-05-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-05-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-05-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
723349,BROOK LANE - OLTON,2023-05-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-05-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.81
723349,BROOK LANE - OLTON,2023-05-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-05-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.92
723349,BROOK LANE - OLTON,2023-05-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-05-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.77
723349,BROOK LANE - OLTON,2023-05-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-05-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-05-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-05-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.0
723349,BROOK LANE - OLTON,2023-05-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-05-15T06:00:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-05-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-05-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-05-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-05-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
723349,BROOK LANE - OLTON,2023-05-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-05-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
723349,BROOK LANE - OLTON,2023-05-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-05-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
723349,BROOK LANE - OLTON,2023-05-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-05-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-05-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-05-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
723349,BROOK LANE - OLTON,2023-05-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-05-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.87
723349,BROOK LANE - OLTON,2023-05-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-05-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
723349,BROOK LANE - OLTON,2023-05-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-05-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.76
723349,BROOK LANE - OLTON,2023-05-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-05-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.5
723349,BROOK LANE - OLTON,2023-05-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-05-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.4
723349,BROOK LANE - OLTON,2023-05-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-15T05:50:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-05-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-05-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-05-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-05-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
723349,BROOK LANE - OLTON,2023-05-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-05-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
723349,BROOK LANE - OLTON,2023-05-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-05-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.76
723349,BROOK LANE - OLTON,2023-05-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-05-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
723349,BROOK LANE - OLTON,2023-05-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-05-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
723349,BROOK LANE - OLTON,2023-05-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.7
723349,BROOK LANE - OLTON,2023-05-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-05-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.65
723349,BROOK LANE - OLTON,2023-05-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.61
723349,BROOK LANE - OLTON,2023-05-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.88
723349,BROOK LANE - OLTON,2023-05-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-05-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-05-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.2
723349,BROOK LANE - OLTON,2023-05-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-05-15T05:40:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-05-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
723349,BROOK LANE - OLTON,2023-05-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
723349,BROOK LANE - OLTON,2023-05-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-05-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
723349,BROOK LANE - OLTON,2023-05-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-05-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
723349,BROOK LANE - OLTON,2023-05-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.61
723349,BROOK LANE - OLTON,2023-05-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
723349,BROOK LANE - OLTON,2023-05-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-05-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-05-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
723349,BROOK LANE - OLTON,2023-05-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-05-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
723349,BROOK LANE - OLTON,2023-05-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-05-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.64
723349,BROOK LANE - OLTON,2023-05-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-05-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.61
723349,BROOK LANE - OLTON,2023-05-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-05-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-05-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
723349,BROOK LANE - OLTON,2023-05-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-05-15T05:30:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-05-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-05-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-05-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-05-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-05-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
723349,BROOK LANE - OLTON,2023-05-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-05-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
723349,BROOK LANE - OLTON,2023-05-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-05-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.61
723349,BROOK LANE - OLTON,2023-05-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-05-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-05-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
723349,BROOK LANE - OLTON,2023-05-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-05-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
723349,BROOK LANE - OLTON,2023-05-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-05-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.96
723349,BROOK LANE - OLTON,2023-05-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-05-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.08
723349,BROOK LANE - OLTON,2023-05-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.77
723349,BROOK LANE - OLTON,2023-05-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-05-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-05-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
723349,BROOK LANE - OLTON,2023-05-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-05-15T05:20:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-05-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-05-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-05-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-05-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-05-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
723349,BROOK LANE - OLTON,2023-05-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-05-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
723349,BROOK LANE - OLTON,2023-05-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-05-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.08
723349,BROOK LANE - OLTON,2023-05-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
723349,BROOK LANE - OLTON,2023-05-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-05-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-05-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
723349,BROOK LANE - OLTON,2023-05-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-05-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-05-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-05-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
723349,BROOK LANE - OLTON,2023-05-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-05-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.13
723349,BROOK LANE - OLTON,2023-05-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.83
723349,BROOK LANE - OLTON,2023-05-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-05-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-05-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-15T05:10:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-05-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
723349,BROOK LANE - OLTON,2023-05-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-05-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-05-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-05-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-05-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
723349,BROOK LANE - OLTON,2023-05-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-05-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
723349,BROOK LANE - OLTON,2023-05-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
723349,BROOK LANE - OLTON,2023-05-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-05-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-05-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-05-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-05-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.02
723349,BROOK LANE - OLTON,2023-05-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
723349,BROOK LANE - OLTON,2023-05-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-05-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-05-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
723349,BROOK LANE - OLTON,2023-05-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-05-15T05:00:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-05-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-05-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-05-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-05-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-05-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-05-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
723349,BROOK LANE - OLTON,2023-05-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
723349,BROOK LANE - OLTON,2023-05-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-05-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-05-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
723349,BROOK LANE - OLTON,2023-05-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-05-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-05-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-05-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
723349,BROOK LANE - OLTON,2023-05-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
723349,BROOK LANE - OLTON,2023-05-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.7
723349,BROOK LANE - OLTON,2023-05-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
723349,BROOK LANE - OLTON,2023-05-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-05-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-05-15T04:50:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-05-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-05-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-05-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-05-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-05-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-05-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
723349,BROOK LANE - OLTON,2023-05-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
723349,BROOK LANE - OLTON,2023-05-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
723349,BROOK LANE - OLTON,2023-05-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
723349,BROOK LANE - OLTON,2023-05-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-05-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-05-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-05-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-05-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
723349,BROOK LANE - OLTON,2023-05-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.74
723349,BROOK LANE - OLTON,2023-05-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.26
723349,BROOK LANE - OLTON,2023-05-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
723349,BROOK LANE - OLTON,2023-05-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-05-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-05-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
723349,BROOK LANE - OLTON,2023-05-15T04:40:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-05-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-05-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-05-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-05-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-05-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-05-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
723349,BROOK LANE - OLTON,2023-05-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
723349,BROOK LANE - OLTON,2023-05-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
723349,BROOK LANE - OLTON,2023-05-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
723349,BROOK LANE - OLTON,2023-05-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-05-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-05-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
723349,BROOK LANE - OLTON,2023-05-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-05-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-05-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
723349,BROOK LANE - OLTON,2023-05-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
723349,BROOK LANE - OLTON,2023-05-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.35
723349,BROOK LANE - OLTON,2023-05-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-05-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-05-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-05-15T04:30:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-05-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-05-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
723349,BROOK LANE - OLTON,2023-05-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-05-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-05-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-05-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
723349,BROOK LANE - OLTON,2023-05-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
723349,BROOK LANE - OLTON,2023-05-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
723349,BROOK LANE - OLTON,2023-05-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-05-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-05-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-05-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-05-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-05-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
723349,BROOK LANE - OLTON,2023-05-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.81
723349,BROOK LANE - OLTON,2023-05-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.47
723349,BROOK LANE - OLTON,2023-05-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.57
723349,BROOK LANE - OLTON,2023-05-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-05-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
723349,BROOK LANE - OLTON,2023-05-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-05-15T04:20:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-05-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
