Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-05-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
723349,BROOK LANE - OLTON,2023-05-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
723349,BROOK LANE - OLTON,2023-05-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
723349,BROOK LANE - OLTON,2023-05-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-05-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.48
723349,BROOK LANE - OLTON,2023-05-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-05-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.54
723349,BROOK LANE - OLTON,2023-05-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-05-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.13
723349,BROOK LANE - OLTON,2023-05-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-05-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
723349,BROOK LANE - OLTON,2023-05-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-05-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-05-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-16T12:00:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-05-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-05-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
723349,BROOK LANE - OLTON,2023-05-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
723349,BROOK LANE - OLTON,2023-05-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
723349,BROOK LANE - OLTON,2023-05-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-05-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
723349,BROOK LANE - OLTON,2023-05-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-05-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
723349,BROOK LANE - OLTON,2023-05-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-05-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
723349,BROOK LANE - OLTON,2023-05-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-05-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-05-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
723349,BROOK LANE - OLTON,2023-05-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-05-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.66
723349,BROOK LANE - OLTON,2023-05-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-05-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
723349,BROOK LANE - OLTON,2023-05-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-05-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-05-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-05-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-05-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-05-16T11:50:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-05-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-05-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-05-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-05-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
723349,BROOK LANE - OLTON,2023-05-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-05-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
723349,BROOK LANE - OLTON,2023-05-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-05-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
723349,BROOK LANE - OLTON,2023-05-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-05-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-05-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-05-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-05-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-05-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
723349,BROOK LANE - OLTON,2023-05-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-05-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.8
723349,BROOK LANE - OLTON,2023-05-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-05-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.67
723349,BROOK LANE - OLTON,2023-05-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-05-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-05-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-05-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-05-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-05-16T11:40:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-05-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-05-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-05-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
723349,BROOK LANE - OLTON,2023-05-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
723349,BROOK LANE - OLTON,2023-05-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-05-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
723349,BROOK LANE - OLTON,2023-05-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-05-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
723349,BROOK LANE - OLTON,2023-05-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
723349,BROOK LANE - OLTON,2023-05-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
723349,BROOK LANE - OLTON,2023-05-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-05-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-05-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-05-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
723349,BROOK LANE - OLTON,2023-05-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-05-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.13
723349,BROOK LANE - OLTON,2023-05-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-05-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.81
723349,BROOK LANE - OLTON,2023-05-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-05-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
723349,BROOK LANE - OLTON,2023-05-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-05-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-05-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-05-16T11:30:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-05-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-05-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-05-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-05-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-05-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
723349,BROOK LANE - OLTON,2023-05-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-05-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
723349,BROOK LANE - OLTON,2023-05-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-05-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
723349,BROOK LANE - OLTON,2023-05-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-05-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
723349,BROOK LANE - OLTON,2023-05-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-05-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-05-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-05-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
723349,BROOK LANE - OLTON,2023-05-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-05-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.43
723349,BROOK LANE - OLTON,2023-05-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-05-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
723349,BROOK LANE - OLTON,2023-05-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-05-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-05-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-05-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-05-16T11:20:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-05-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-05-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-05-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-05-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
723349,BROOK LANE - OLTON,2023-05-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-05-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
723349,BROOK LANE - OLTON,2023-05-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-05-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
723349,BROOK LANE - OLTON,2023-05-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-05-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-05-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-05-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-05-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
723349,BROOK LANE - OLTON,2023-05-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-05-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.85
723349,BROOK LANE - OLTON,2023-05-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-05-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
723349,BROOK LANE - OLTON,2023-05-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-05-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
723349,BROOK LANE - OLTON,2023-05-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-05-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-05-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
723349,BROOK LANE - OLTON,2023-05-16T11:10:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-05-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
723349,BROOK LANE - OLTON,2023-05-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-05-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-05-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-05-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
723349,BROOK LANE - OLTON,2023-05-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-05-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
723349,BROOK LANE - OLTON,2023-05-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
723349,BROOK LANE - OLTON,2023-05-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-05-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
723349,BROOK LANE - OLTON,2023-05-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-05-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-05-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
723349,BROOK LANE - OLTON,2023-05-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-05-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-05-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.28
723349,BROOK LANE - OLTON,2023-05-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-05-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.05
723349,BROOK LANE - OLTON,2023-05-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-05-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-05-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-05-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-05-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-05-16T11:00:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-05-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-05-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
723349,BROOK LANE - OLTON,2023-05-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
723349,BROOK LANE - OLTON,2023-05-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
723349,BROOK LANE - OLTON,2023-05-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-05-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-05-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-05-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-05-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
723349,BROOK LANE - OLTON,2023-05-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-05-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
723349,BROOK LANE - OLTON,2023-05-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-05-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-05-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-05-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-05-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-05-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-05-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-05-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.3
723349,BROOK LANE - OLTON,2023-05-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
723349,BROOK LANE - OLTON,2023-05-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-05-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
723349,BROOK LANE - OLTON,2023-05-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-05-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-05-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-05-16T10:50:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-05-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
723349,BROOK LANE - OLTON,2023-05-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-05-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-05-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-05-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-05-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
723349,BROOK LANE - OLTON,2023-05-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
723349,BROOK LANE - OLTON,2023-05-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-05-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
723349,BROOK LANE - OLTON,2023-05-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-05-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-05-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-05-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-05-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-05-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.97
723349,BROOK LANE - OLTON,2023-05-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
723349,BROOK LANE - OLTON,2023-05-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-05-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-05-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-05-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-05-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-05-16T10:40:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-05-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
723349,BROOK LANE - OLTON,2023-05-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-05-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
723349,BROOK LANE - OLTON,2023-05-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-05-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-05-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-05-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
723349,BROOK LANE - OLTON,2023-05-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-05-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
723349,BROOK LANE - OLTON,2023-05-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-05-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-05-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-05-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-05-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-05-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-05-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-05-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.68
723349,BROOK LANE - OLTON,2023-05-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-05-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.37
723349,BROOK LANE - OLTON,2023-05-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-05-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-05-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-05-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
723349,BROOK LANE - OLTON,2023-05-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-05-16T10:30:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-05-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-05-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-05-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-05-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-05-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-05-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
723349,BROOK LANE - OLTON,2023-05-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-05-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
723349,BROOK LANE - OLTON,2023-05-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-05-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-05-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-05-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
723349,BROOK LANE - OLTON,2023-05-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-05-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
723349,BROOK LANE - OLTON,2023-05-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-05-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.41
723349,BROOK LANE - OLTON,2023-05-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-05-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
723349,BROOK LANE - OLTON,2023-05-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-05-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-05-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-05-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-05-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-05-16T10:20:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-05-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-05-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-05-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-05-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
723349,BROOK LANE - OLTON,2023-05-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-05-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
723349,BROOK LANE - OLTON,2023-05-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-05-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
723349,BROOK LANE - OLTON,2023-05-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-05-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
723349,BROOK LANE - OLTON,2023-05-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-05-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-05-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-05-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
723349,BROOK LANE - OLTON,2023-05-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.51
723349,BROOK LANE - OLTON,2023-05-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-05-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
723349,BROOK LANE - OLTON,2023-05-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-05-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
723349,BROOK LANE - OLTON,2023-05-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-05-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-05-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-05-16T10:10:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-05-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-05-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-05-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
723349,BROOK LANE - OLTON,2023-05-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
723349,BROOK LANE - OLTON,2023-05-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
723349,BROOK LANE - OLTON,2023-05-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-05-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
723349,BROOK LANE - OLTON,2023-05-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-05-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
723349,BROOK LANE - OLTON,2023-05-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-05-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-05-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-05-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-05-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-05-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.29
723349,BROOK LANE - OLTON,2023-05-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
723349,BROOK LANE - OLTON,2023-05-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-05-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-05-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-16T10:00:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-05-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-05-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-05-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-05-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-05-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
723349,BROOK LANE - OLTON,2023-05-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
723349,BROOK LANE - OLTON,2023-05-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-05-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
723349,BROOK LANE - OLTON,2023-05-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-05-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-05-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.17
723349,BROOK LANE - OLTON,2023-05-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-05-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
723349,BROOK LANE - OLTON,2023-05-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-05-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.45
723349,BROOK LANE - OLTON,2023-05-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.22
723349,BROOK LANE - OLTON,2023-05-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-05-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-05-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
723349,BROOK LANE - OLTON,2023-05-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-16T09:50:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-05-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-05-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-05-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-05-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-05-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
723349,BROOK LANE - OLTON,2023-05-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-05-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
723349,BROOK LANE - OLTON,2023-05-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-05-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.45
723349,BROOK LANE - OLTON,2023-05-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
723349,BROOK LANE - OLTON,2023-05-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-05-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-05-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
723349,BROOK LANE - OLTON,2023-05-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-05-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-05-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.13
723349,BROOK LANE - OLTON,2023-05-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-05-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.26
723349,BROOK LANE - OLTON,2023-05-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
723349,BROOK LANE - OLTON,2023-05-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
723349,BROOK LANE - OLTON,2023-05-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-16T09:40:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-05-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-05-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-05-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-05-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-05-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-05-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
723349,BROOK LANE - OLTON,2023-05-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-05-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
723349,BROOK LANE - OLTON,2023-05-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
723349,BROOK LANE - OLTON,2023-05-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
723349,BROOK LANE - OLTON,2023-05-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-05-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-05-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.31
723349,BROOK LANE - OLTON,2023-05-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-05-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.29
723349,BROOK LANE - OLTON,2023-05-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-05-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-05-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-05-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-16T09:30:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-05-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-05-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-05-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-05-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-05-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-05-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-05-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
723349,BROOK LANE - OLTON,2023-05-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-05-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
723349,BROOK LANE - OLTON,2023-05-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
723349,BROOK LANE - OLTON,2023-05-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-05-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-05-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.79
723349,BROOK LANE - OLTON,2023-05-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-05-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
723349,BROOK LANE - OLTON,2023-05-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-05-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.37
723349,BROOK LANE - OLTON,2023-05-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-05-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-05-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-05-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
723349,BROOK LANE - OLTON,2023-05-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-16T09:20:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-05-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-05-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-05-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-05-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
723349,BROOK LANE - OLTON,2023-05-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-05-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
723349,BROOK LANE - OLTON,2023-05-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-05-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.37
723349,BROOK LANE - OLTON,2023-05-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-05-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
723349,BROOK LANE - OLTON,2023-05-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-05-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
723349,BROOK LANE - OLTON,2023-05-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.24
723349,BROOK LANE - OLTON,2023-05-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-05-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.68
723349,BROOK LANE - OLTON,2023-05-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-05-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.11
723349,BROOK LANE - OLTON,2023-05-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-05-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-05-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-05-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-05-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-05-16T09:10:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-05-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-05-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-05-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-05-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
723349,BROOK LANE - OLTON,2023-05-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-05-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
723349,BROOK LANE - OLTON,2023-05-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-05-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
723349,BROOK LANE - OLTON,2023-05-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-05-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-05-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-05-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-05-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-05-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
723349,BROOK LANE - OLTON,2023-05-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-05-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.06
723349,BROOK LANE - OLTON,2023-05-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-05-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
723349,BROOK LANE - OLTON,2023-05-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-05-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
723349,BROOK LANE - OLTON,2023-05-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-05-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-05-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-16T09:00:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-05-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
723349,BROOK LANE - OLTON,2023-05-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-05-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-05-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
723349,BROOK LANE - OLTON,2023-05-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-05-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
723349,BROOK LANE - OLTON,2023-05-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-05-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.68
723349,BROOK LANE - OLTON,2023-05-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-05-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
723349,BROOK LANE - OLTON,2023-05-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-05-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-05-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-05-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-05-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.36
723349,BROOK LANE - OLTON,2023-05-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-05-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.37
723349,BROOK LANE - OLTON,2023-05-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.8
723349,BROOK LANE - OLTON,2023-05-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
