Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-05-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-05-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-16T08:50:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-05-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-05-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-05-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-05-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-05-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-05-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
723349,BROOK LANE - OLTON,2023-05-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-05-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
723349,BROOK LANE - OLTON,2023-05-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
723349,BROOK LANE - OLTON,2023-05-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
723349,BROOK LANE - OLTON,2023-05-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-05-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-05-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
723349,BROOK LANE - OLTON,2023-05-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-05-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.24
723349,BROOK LANE - OLTON,2023-05-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-05-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.13
723349,BROOK LANE - OLTON,2023-05-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-05-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-05-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-05-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-05-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-05-16T08:40:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-05-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-05-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-05-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-05-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
723349,BROOK LANE - OLTON,2023-05-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-05-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
723349,BROOK LANE - OLTON,2023-05-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-05-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
723349,BROOK LANE - OLTON,2023-05-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-05-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-05-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-05-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-05-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-05-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
723349,BROOK LANE - OLTON,2023-05-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.54
723349,BROOK LANE - OLTON,2023-05-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-05-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.73
723349,BROOK LANE - OLTON,2023-05-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-05-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-05-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-05-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-05-16T08:30:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-05-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-05-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-05-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-05-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
723349,BROOK LANE - OLTON,2023-05-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
723349,BROOK LANE - OLTON,2023-05-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-05-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
723349,BROOK LANE - OLTON,2023-05-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-05-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
723349,BROOK LANE - OLTON,2023-05-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-05-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-05-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
723349,BROOK LANE - OLTON,2023-05-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-05-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.7
723349,BROOK LANE - OLTON,2023-05-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-05-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
723349,BROOK LANE - OLTON,2023-05-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-05-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-05-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-05-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-05-16T08:20:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-05-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-05-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-05-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-05-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-05-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-05-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
723349,BROOK LANE - OLTON,2023-05-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-05-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
723349,BROOK LANE - OLTON,2023-05-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-05-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.68
723349,BROOK LANE - OLTON,2023-05-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-05-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-05-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-05-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-05-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
723349,BROOK LANE - OLTON,2023-05-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-05-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.25
723349,BROOK LANE - OLTON,2023-05-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.66
723349,BROOK LANE - OLTON,2023-05-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.68
723349,BROOK LANE - OLTON,2023-05-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
723349,BROOK LANE - OLTON,2023-05-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-05-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-05-16T08:10:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-05-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-05-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-05-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-05-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
723349,BROOK LANE - OLTON,2023-05-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-05-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
723349,BROOK LANE - OLTON,2023-05-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
723349,BROOK LANE - OLTON,2023-05-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
723349,BROOK LANE - OLTON,2023-05-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
723349,BROOK LANE - OLTON,2023-05-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-05-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-05-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
723349,BROOK LANE - OLTON,2023-05-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-05-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.25
723349,BROOK LANE - OLTON,2023-05-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.98
723349,BROOK LANE - OLTON,2023-05-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.32
723349,BROOK LANE - OLTON,2023-05-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-05-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-05-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-05-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-05-16T08:00:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-05-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
723349,BROOK LANE - OLTON,2023-05-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-05-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-05-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
723349,BROOK LANE - OLTON,2023-05-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-05-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
723349,BROOK LANE - OLTON,2023-05-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
723349,BROOK LANE - OLTON,2023-05-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
723349,BROOK LANE - OLTON,2023-05-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-05-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-05-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-05-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-05-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.96
723349,BROOK LANE - OLTON,2023-05-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-05-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.41
723349,BROOK LANE - OLTON,2023-05-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-05-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
723349,BROOK LANE - OLTON,2023-05-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-05-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-05-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-05-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-05-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-05-16T07:50:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-05-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-05-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-05-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-05-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
723349,BROOK LANE - OLTON,2023-05-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-05-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
723349,BROOK LANE - OLTON,2023-05-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
723349,BROOK LANE - OLTON,2023-05-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
723349,BROOK LANE - OLTON,2023-05-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-05-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-05-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-05-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
723349,BROOK LANE - OLTON,2023-05-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-05-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.04
723349,BROOK LANE - OLTON,2023-05-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-05-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.0
723349,BROOK LANE - OLTON,2023-05-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-05-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
723349,BROOK LANE - OLTON,2023-05-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-05-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-05-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-05-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-05-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-05-16T07:40:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-05-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-05-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-05-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-05-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
723349,BROOK LANE - OLTON,2023-05-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-05-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
723349,BROOK LANE - OLTON,2023-05-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-05-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
723349,BROOK LANE - OLTON,2023-05-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-05-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-05-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-05-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-05-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-05-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
723349,BROOK LANE - OLTON,2023-05-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-05-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.75
723349,BROOK LANE - OLTON,2023-05-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-05-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.98
723349,BROOK LANE - OLTON,2023-05-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-05-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-05-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-05-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-05-16T07:30:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-05-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-05-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-05-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-05-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
723349,BROOK LANE - OLTON,2023-05-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-05-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
723349,BROOK LANE - OLTON,2023-05-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-05-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
723349,BROOK LANE - OLTON,2023-05-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-05-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-05-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
723349,BROOK LANE - OLTON,2023-05-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-05-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-05-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
723349,BROOK LANE - OLTON,2023-05-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.34
723349,BROOK LANE - OLTON,2023-05-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-05-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.94
723349,BROOK LANE - OLTON,2023-05-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-05-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
723349,BROOK LANE - OLTON,2023-05-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-05-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
723349,BROOK LANE - OLTON,2023-05-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-05-16T07:20:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-05-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-05-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-05-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
723349,BROOK LANE - OLTON,2023-05-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-05-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
723349,BROOK LANE - OLTON,2023-05-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
723349,BROOK LANE - OLTON,2023-05-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-05-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
723349,BROOK LANE - OLTON,2023-05-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-05-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
723349,BROOK LANE - OLTON,2023-05-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-05-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
723349,BROOK LANE - OLTON,2023-05-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-05-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
723349,BROOK LANE - OLTON,2023-05-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
723349,BROOK LANE - OLTON,2023-05-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.69
723349,BROOK LANE - OLTON,2023-05-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-05-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.39
723349,BROOK LANE - OLTON,2023-05-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-05-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-05-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-05-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
723349,BROOK LANE - OLTON,2023-05-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-05-16T07:10:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-05-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-05-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-05-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-05-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
723349,BROOK LANE - OLTON,2023-05-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
723349,BROOK LANE - OLTON,2023-05-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
723349,BROOK LANE - OLTON,2023-05-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
723349,BROOK LANE - OLTON,2023-05-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-05-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.39
723349,BROOK LANE - OLTON,2023-05-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-05-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-05-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-05-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
723349,BROOK LANE - OLTON,2023-05-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-05-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-05-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
723349,BROOK LANE - OLTON,2023-05-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.64
723349,BROOK LANE - OLTON,2023-05-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-05-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.91
723349,BROOK LANE - OLTON,2023-05-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-05-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-05-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-05-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
723349,BROOK LANE - OLTON,2023-05-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-05-16T07:00:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-05-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-05-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-05-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-05-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-05-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-05-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
723349,BROOK LANE - OLTON,2023-05-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
723349,BROOK LANE - OLTON,2023-05-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-05-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
723349,BROOK LANE - OLTON,2023-05-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-05-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-05-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-05-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
723349,BROOK LANE - OLTON,2023-05-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-05-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-12.34
723349,BROOK LANE - OLTON,2023-05-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
723349,BROOK LANE - OLTON,2023-05-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.74
723349,BROOK LANE - OLTON,2023-05-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.61
723349,BROOK LANE - OLTON,2023-05-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.62
723349,BROOK LANE - OLTON,2023-05-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-05-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-05-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
723349,BROOK LANE - OLTON,2023-05-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.2
723349,BROOK LANE - OLTON,2023-05-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-05-16T06:50:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-05-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-05-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-05-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-05-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
723349,BROOK LANE - OLTON,2023-05-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
723349,BROOK LANE - OLTON,2023-05-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
723349,BROOK LANE - OLTON,2023-05-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.61
723349,BROOK LANE - OLTON,2023-05-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.62
723349,BROOK LANE - OLTON,2023-05-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-05-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-05-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
723349,BROOK LANE - OLTON,2023-05-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
723349,BROOK LANE - OLTON,2023-05-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-05-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
723349,BROOK LANE - OLTON,2023-05-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
723349,BROOK LANE - OLTON,2023-05-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.42
723349,BROOK LANE - OLTON,2023-05-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-05-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.63
723349,BROOK LANE - OLTON,2023-05-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-05-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-05-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-05-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.7
723349,BROOK LANE - OLTON,2023-05-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-05-16T06:40:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-05-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-05-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-05-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-05-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
723349,BROOK LANE - OLTON,2023-05-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
723349,BROOK LANE - OLTON,2023-05-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
723349,BROOK LANE - OLTON,2023-05-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-05-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.63
723349,BROOK LANE - OLTON,2023-05-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-05-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
723349,BROOK LANE - OLTON,2023-05-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-05-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
723349,BROOK LANE - OLTON,2023-05-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-05-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.74
723349,BROOK LANE - OLTON,2023-05-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-05-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.96
723349,BROOK LANE - OLTON,2023-05-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-05-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.01
723349,BROOK LANE - OLTON,2023-05-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-05-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-05-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-05-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-05-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-05-16T06:30:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-05-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-05-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-05-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-05-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
723349,BROOK LANE - OLTON,2023-05-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-05-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
723349,BROOK LANE - OLTON,2023-05-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-05-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
723349,BROOK LANE - OLTON,2023-05-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-05-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-05-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-05-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
723349,BROOK LANE - OLTON,2023-05-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-05-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
723349,BROOK LANE - OLTON,2023-05-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-05-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.57
723349,BROOK LANE - OLTON,2023-05-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-05-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.33
723349,BROOK LANE - OLTON,2023-05-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-05-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-05-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-05-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
723349,BROOK LANE - OLTON,2023-05-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-05-16T06:20:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-05-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-05-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-05-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
723349,BROOK LANE - OLTON,2023-05-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
723349,BROOK LANE - OLTON,2023-05-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-05-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
723349,BROOK LANE - OLTON,2023-05-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-05-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
723349,BROOK LANE - OLTON,2023-05-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.96
723349,BROOK LANE - OLTON,2023-05-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-05-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-05-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
723349,BROOK LANE - OLTON,2023-05-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-05-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-05-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.0
723349,BROOK LANE - OLTON,2023-05-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-05-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.31
723349,BROOK LANE - OLTON,2023-05-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.79
723349,BROOK LANE - OLTON,2023-05-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
723349,BROOK LANE - OLTON,2023-05-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-05-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-05-16T06:10:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-05-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-05-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-05-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
723349,BROOK LANE - OLTON,2023-05-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-05-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
723349,BROOK LANE - OLTON,2023-05-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-05-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
723349,BROOK LANE - OLTON,2023-05-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.79
723349,BROOK LANE - OLTON,2023-05-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
723349,BROOK LANE - OLTON,2023-05-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-05-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-05-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-05-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-05-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
723349,BROOK LANE - OLTON,2023-05-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-05-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.52
723349,BROOK LANE - OLTON,2023-05-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.62
723349,BROOK LANE - OLTON,2023-05-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-05-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-05-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-16T06:00:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-05-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-05-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-05-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-05-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-05-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-05-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
723349,BROOK LANE - OLTON,2023-05-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-05-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
723349,BROOK LANE - OLTON,2023-05-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
723349,BROOK LANE - OLTON,2023-05-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-05-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-05-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
723349,BROOK LANE - OLTON,2023-05-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-05-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
723349,BROOK LANE - OLTON,2023-05-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-05-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.63
723349,BROOK LANE - OLTON,2023-05-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.99
723349,BROOK LANE - OLTON,2023-05-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-05-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
723349,BROOK LANE - OLTON,2023-05-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-16T05:50:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-05-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-05-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-05-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-05-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-05-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
723349,BROOK LANE - OLTON,2023-05-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-05-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
723349,BROOK LANE - OLTON,2023-05-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-05-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.63
723349,BROOK LANE - OLTON,2023-05-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
723349,BROOK LANE - OLTON,2023-05-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-05-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
723349,BROOK LANE - OLTON,2023-05-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-05-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-05-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.42
723349,BROOK LANE - OLTON,2023-05-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.7
723349,BROOK LANE - OLTON,2023-05-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-05-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
723349,BROOK LANE - OLTON,2023-05-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-05-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-05-16T05:40:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-05-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
723349,BROOK LANE - OLTON,2023-05-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-05-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-05-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-05-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-05-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-05-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
