Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
723349,BROOK LANE - OLTON,2023-05-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-05-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-05-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-05-16T02:20:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-05-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-05-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-05-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-05-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-05-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
723349,BROOK LANE - OLTON,2023-05-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
723349,BROOK LANE - OLTON,2023-05-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
723349,BROOK LANE - OLTON,2023-05-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
723349,BROOK LANE - OLTON,2023-05-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-05-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
723349,BROOK LANE - OLTON,2023-05-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-05-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-05-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-05-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
723349,BROOK LANE - OLTON,2023-05-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
723349,BROOK LANE - OLTON,2023-05-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.16
723349,BROOK LANE - OLTON,2023-05-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-05-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-05-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-16T02:10:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-05-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-05-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-05-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-05-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-05-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-05-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
723349,BROOK LANE - OLTON,2023-05-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
723349,BROOK LANE - OLTON,2023-05-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
723349,BROOK LANE - OLTON,2023-05-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
723349,BROOK LANE - OLTON,2023-05-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-05-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-05-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-05-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
723349,BROOK LANE - OLTON,2023-05-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
723349,BROOK LANE - OLTON,2023-05-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
723349,BROOK LANE - OLTON,2023-05-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-05-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-05-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-05-16T02:00:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-05-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-05-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-05-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-05-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-05-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-05-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
723349,BROOK LANE - OLTON,2023-05-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-05-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.71
723349,BROOK LANE - OLTON,2023-05-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.02
723349,BROOK LANE - OLTON,2023-05-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-05-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-05-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-05-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-05-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-05-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
723349,BROOK LANE - OLTON,2023-05-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-05-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
723349,BROOK LANE - OLTON,2023-05-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
723349,BROOK LANE - OLTON,2023-05-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
723349,BROOK LANE - OLTON,2023-05-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-05-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-05-16T01:50:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-05-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-05-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-05-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-05-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-05-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-05-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
723349,BROOK LANE - OLTON,2023-05-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-05-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
723349,BROOK LANE - OLTON,2023-05-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.07
723349,BROOK LANE - OLTON,2023-05-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
723349,BROOK LANE - OLTON,2023-05-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-05-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-05-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-05-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-05-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
723349,BROOK LANE - OLTON,2023-05-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
723349,BROOK LANE - OLTON,2023-05-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.23
723349,BROOK LANE - OLTON,2023-05-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-05-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-05-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-05-16T01:40:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-05-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-05-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-05-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-05-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-05-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-05-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
723349,BROOK LANE - OLTON,2023-05-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
723349,BROOK LANE - OLTON,2023-05-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
723349,BROOK LANE - OLTON,2023-05-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-05-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-05-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-05-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-05-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-05-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
723349,BROOK LANE - OLTON,2023-05-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-05-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
723349,BROOK LANE - OLTON,2023-05-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.54
723349,BROOK LANE - OLTON,2023-05-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-05-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-05-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-16T01:30:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-05-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-05-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-05-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-05-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-05-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-05-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
723349,BROOK LANE - OLTON,2023-05-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-05-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
723349,BROOK LANE - OLTON,2023-05-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
723349,BROOK LANE - OLTON,2023-05-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-05-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-05-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-05-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-05-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
723349,BROOK LANE - OLTON,2023-05-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
723349,BROOK LANE - OLTON,2023-05-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.04
723349,BROOK LANE - OLTON,2023-05-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
723349,BROOK LANE - OLTON,2023-05-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-05-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-05-16T01:20:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-05-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-05-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-05-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-05-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-05-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-05-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
723349,BROOK LANE - OLTON,2023-05-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
723349,BROOK LANE - OLTON,2023-05-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
723349,BROOK LANE - OLTON,2023-05-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
723349,BROOK LANE - OLTON,2023-05-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-05-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-05-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-05-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-05-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
723349,BROOK LANE - OLTON,2023-05-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.39
723349,BROOK LANE - OLTON,2023-05-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-05-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
723349,BROOK LANE - OLTON,2023-05-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-05-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-05-16T01:10:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-05-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-05-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-05-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-05-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-05-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-05-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
723349,BROOK LANE - OLTON,2023-05-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
723349,BROOK LANE - OLTON,2023-05-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-05-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
723349,BROOK LANE - OLTON,2023-05-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-05-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-05-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-05-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-05-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
723349,BROOK LANE - OLTON,2023-05-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-05-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
723349,BROOK LANE - OLTON,2023-05-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.53
723349,BROOK LANE - OLTON,2023-05-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
723349,BROOK LANE - OLTON,2023-05-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
723349,BROOK LANE - OLTON,2023-05-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-05-16T01:00:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-05-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-05-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-05-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-05-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-05-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-05-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
723349,BROOK LANE - OLTON,2023-05-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-05-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
723349,BROOK LANE - OLTON,2023-05-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
723349,BROOK LANE - OLTON,2023-05-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
723349,BROOK LANE - OLTON,2023-05-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
723349,BROOK LANE - OLTON,2023-05-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-05-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-05-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-05-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
723349,BROOK LANE - OLTON,2023-05-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.92
723349,BROOK LANE - OLTON,2023-05-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.49
723349,BROOK LANE - OLTON,2023-05-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
723349,BROOK LANE - OLTON,2023-05-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-05-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-05-16T00:50:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-05-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-05-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-05-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-05-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-05-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-05-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
723349,BROOK LANE - OLTON,2023-05-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
723349,BROOK LANE - OLTON,2023-05-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
723349,BROOK LANE - OLTON,2023-05-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
723349,BROOK LANE - OLTON,2023-05-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-05-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-05-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-05-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-05-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
723349,BROOK LANE - OLTON,2023-05-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-05-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.85
723349,BROOK LANE - OLTON,2023-05-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-05-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-05-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-05-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-05-16T00:40:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-05-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
723349,BROOK LANE - OLTON,2023-05-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-05-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-05-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-05-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-05-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
723349,BROOK LANE - OLTON,2023-05-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-05-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
723349,BROOK LANE - OLTON,2023-05-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-05-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
723349,BROOK LANE - OLTON,2023-05-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-05-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-05-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-05-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-05-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
723349,BROOK LANE - OLTON,2023-05-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
723349,BROOK LANE - OLTON,2023-05-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.4
723349,BROOK LANE - OLTON,2023-05-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-05-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-05-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
723349,BROOK LANE - OLTON,2023-05-16T00:30:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-05-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-05-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-05-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-05-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-05-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-05-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
723349,BROOK LANE - OLTON,2023-05-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
723349,BROOK LANE - OLTON,2023-05-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
723349,BROOK LANE - OLTON,2023-05-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-05-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-05-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
723349,BROOK LANE - OLTON,2023-05-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-05-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-05-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
723349,BROOK LANE - OLTON,2023-05-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-05-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
723349,BROOK LANE - OLTON,2023-05-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.52
723349,BROOK LANE - OLTON,2023-05-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-05-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-05-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
723349,BROOK LANE - OLTON,2023-05-16T00:20:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-05-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-05-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-05-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-05-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-05-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-05-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
723349,BROOK LANE - OLTON,2023-05-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-05-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
723349,BROOK LANE - OLTON,2023-05-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
723349,BROOK LANE - OLTON,2023-05-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-05-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
723349,BROOK LANE - OLTON,2023-05-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
723349,BROOK LANE - OLTON,2023-05-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-05-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-05-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
723349,BROOK LANE - OLTON,2023-05-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.39
723349,BROOK LANE - OLTON,2023-05-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.2
723349,BROOK LANE - OLTON,2023-05-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-05-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-05-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-16T00:10:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-05-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-05-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-05-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-05-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-05-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-05-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
723349,BROOK LANE - OLTON,2023-05-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
723349,BROOK LANE - OLTON,2023-05-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
723349,BROOK LANE - OLTON,2023-05-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-05-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-05-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-05-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-05-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
723349,BROOK LANE - OLTON,2023-05-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
723349,BROOK LANE - OLTON,2023-05-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-05-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-05-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-05-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-05-16T00:00:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-05-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-05-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-05-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-05-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-05-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-05-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
723349,BROOK LANE - OLTON,2023-05-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
723349,BROOK LANE - OLTON,2023-05-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-05-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-05-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
723349,BROOK LANE - OLTON,2023-05-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-05-17T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-05-17T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-05-17T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.43
723349,BROOK LANE - OLTON,2023-05-17T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-17T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.93
723349,BROOK LANE - OLTON,2023-05-17T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.93
723349,BROOK LANE - OLTON,2023-05-17T23:50:00.000+00:00,feeder,01,N Current (RMS),A,85.6
723349,BROOK LANE - OLTON,2023-05-17T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-17T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-05-17T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-17T23:50:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-05-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-05-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-05-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-05-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-05-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-05-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
723349,BROOK LANE - OLTON,2023-05-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
723349,BROOK LANE - OLTON,2023-05-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
723349,BROOK LANE - OLTON,2023-05-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
723349,BROOK LANE - OLTON,2023-05-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-05-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-17T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-05-17T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-05-17T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
723349,BROOK LANE - OLTON,2023-05-17T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-05-17T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.84
723349,BROOK LANE - OLTON,2023-05-17T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.04
723349,BROOK LANE - OLTON,2023-05-17T23:40:00.000+00:00,feeder,01,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-05-17T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-17T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-05-17T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-17T23:40:00.000+00:00,transformer,,Temperature,C,27.4
723349,BROOK LANE - OLTON,2023-05-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
723349,BROOK LANE - OLTON,2023-05-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-05-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-05-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-05-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-05-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
723349,BROOK LANE - OLTON,2023-05-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-05-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.85
723349,BROOK LANE - OLTON,2023-05-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
723349,BROOK LANE - OLTON,2023-05-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-05-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-05-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-17T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-05-17T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-05-17T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.81
723349,BROOK LANE - OLTON,2023-05-17T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-17T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.63
723349,BROOK LANE - OLTON,2023-05-17T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.93
723349,BROOK LANE - OLTON,2023-05-17T23:30:00.000+00:00,feeder,01,N Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-05-17T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-05-17T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-05-17T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-05-17T23:30:00.000+00:00,transformer,,Temperature,C,27.6
723349,BROOK LANE - OLTON,2023-05-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
723349,BROOK LANE - OLTON,2023-05-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
723349,BROOK LANE - OLTON,2023-05-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-05-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-05-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-05-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
723349,BROOK LANE - OLTON,2023-05-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
723349,BROOK LANE - OLTON,2023-05-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
723349,BROOK LANE - OLTON,2023-05-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-05-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-05-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
723349,BROOK LANE - OLTON,2023-05-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-05-17T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-05-17T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-05-17T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.8
723349,BROOK LANE - OLTON,2023-05-17T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-17T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.72
723349,BROOK LANE - OLTON,2023-05-17T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.54
723349,BROOK LANE - OLTON,2023-05-17T23:20:00.000+00:00,feeder,01,N Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-05-17T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-17T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,96.5
723349,BROOK LANE - OLTON,2023-05-17T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-17T23:20:00.000+00:00,transformer,,Temperature,C,27.7
723349,BROOK LANE - OLTON,2023-05-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-05-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-05-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-05-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-05-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-05-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
723349,BROOK LANE - OLTON,2023-05-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
723349,BROOK LANE - OLTON,2023-05-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
723349,BROOK LANE - OLTON,2023-05-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-05-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
723349,BROOK LANE - OLTON,2023-05-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-17T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-17T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-05-17T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.12
723349,BROOK LANE - OLTON,2023-05-17T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-05-17T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.28
723349,BROOK LANE - OLTON,2023-05-17T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.59
723349,BROOK LANE - OLTON,2023-05-17T23:10:00.000+00:00,feeder,01,N Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-05-17T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-17T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-05-17T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-17T23:10:00.000+00:00,transformer,,Temperature,C,27.8
723349,BROOK LANE - OLTON,2023-05-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-05-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
723349,BROOK LANE - OLTON,2023-05-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
723349,BROOK LANE - OLTON,2023-05-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-05-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
