Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
723349,BROOK LANE - OLTON,2023-05-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-05-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
723349,BROOK LANE - OLTON,2023-05-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
723349,BROOK LANE - OLTON,2023-05-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-05-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-05-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-17T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-05-17T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-05-17T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.77
723349,BROOK LANE - OLTON,2023-05-17T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-05-17T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,32.02
723349,BROOK LANE - OLTON,2023-05-17T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.35
723349,BROOK LANE - OLTON,2023-05-17T23:00:00.000+00:00,feeder,01,N Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-05-17T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-17T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,130.4
723349,BROOK LANE - OLTON,2023-05-17T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-05-17T23:00:00.000+00:00,transformer,,Temperature,C,27.9
723349,BROOK LANE - OLTON,2023-05-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-05-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-05-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-05-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
723349,BROOK LANE - OLTON,2023-05-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-05-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
723349,BROOK LANE - OLTON,2023-05-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.02
723349,BROOK LANE - OLTON,2023-05-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
723349,BROOK LANE - OLTON,2023-05-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-05-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
723349,BROOK LANE - OLTON,2023-05-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-05-17T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-05-17T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-05-17T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.66
723349,BROOK LANE - OLTON,2023-05-17T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-05-17T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,33.42
723349,BROOK LANE - OLTON,2023-05-17T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.6
723349,BROOK LANE - OLTON,2023-05-17T22:50:00.000+00:00,feeder,01,N Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-05-17T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-17T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,135.2
723349,BROOK LANE - OLTON,2023-05-17T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-17T22:50:00.000+00:00,transformer,,Temperature,C,28.0
723349,BROOK LANE - OLTON,2023-05-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-05-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-05-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
723349,BROOK LANE - OLTON,2023-05-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
723349,BROOK LANE - OLTON,2023-05-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-05-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-05-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
723349,BROOK LANE - OLTON,2023-05-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-05-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.42
723349,BROOK LANE - OLTON,2023-05-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
723349,BROOK LANE - OLTON,2023-05-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-05-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
723349,BROOK LANE - OLTON,2023-05-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-17T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-05-17T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-05-17T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-05-17T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-05-17T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.56
723349,BROOK LANE - OLTON,2023-05-17T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.59
723349,BROOK LANE - OLTON,2023-05-17T22:40:00.000+00:00,feeder,01,N Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-05-17T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-17T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-05-17T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-17T22:40:00.000+00:00,transformer,,Temperature,C,28.1
723349,BROOK LANE - OLTON,2023-05-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-05-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-05-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-05-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-05-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-05-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-05-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-05-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-05-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
723349,BROOK LANE - OLTON,2023-05-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
723349,BROOK LANE - OLTON,2023-05-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-05-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
723349,BROOK LANE - OLTON,2023-05-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-17T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-05-17T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-17T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.2
723349,BROOK LANE - OLTON,2023-05-17T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-05-17T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.73
723349,BROOK LANE - OLTON,2023-05-17T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.06
723349,BROOK LANE - OLTON,2023-05-17T22:30:00.000+00:00,feeder,01,N Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-05-17T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-17T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-05-17T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-05-17T22:30:00.000+00:00,transformer,,Temperature,C,28.3
723349,BROOK LANE - OLTON,2023-05-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-05-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-05-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-05-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-05-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-05-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-05-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
723349,BROOK LANE - OLTON,2023-05-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-05-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
723349,BROOK LANE - OLTON,2023-05-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
723349,BROOK LANE - OLTON,2023-05-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-05-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-05-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-05-17T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-05-17T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-05-17T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.22
723349,BROOK LANE - OLTON,2023-05-17T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-17T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.92
723349,BROOK LANE - OLTON,2023-05-17T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.17
723349,BROOK LANE - OLTON,2023-05-17T22:20:00.000+00:00,feeder,01,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-05-17T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-17T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,99.8
723349,BROOK LANE - OLTON,2023-05-17T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-17T22:20:00.000+00:00,transformer,,Temperature,C,28.4
723349,BROOK LANE - OLTON,2023-05-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
723349,BROOK LANE - OLTON,2023-05-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
723349,BROOK LANE - OLTON,2023-05-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.15
723349,BROOK LANE - OLTON,2023-05-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-05-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-05-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
723349,BROOK LANE - OLTON,2023-05-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
723349,BROOK LANE - OLTON,2023-05-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
723349,BROOK LANE - OLTON,2023-05-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-05-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
723349,BROOK LANE - OLTON,2023-05-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-17T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-05-17T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-05-17T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.34
723349,BROOK LANE - OLTON,2023-05-17T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-05-17T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.03
723349,BROOK LANE - OLTON,2023-05-17T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-05-17T22:10:00.000+00:00,feeder,01,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-05-17T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-05-17T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-05-17T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-05-17T22:10:00.000+00:00,transformer,,Temperature,C,28.4
723349,BROOK LANE - OLTON,2023-05-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
723349,BROOK LANE - OLTON,2023-05-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
723349,BROOK LANE - OLTON,2023-05-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-05-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.23
723349,BROOK LANE - OLTON,2023-05-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-05-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-05-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
723349,BROOK LANE - OLTON,2023-05-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-05-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
723349,BROOK LANE - OLTON,2023-05-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-05-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-05-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-05-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
723349,BROOK LANE - OLTON,2023-05-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-05-17T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-05-17T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-05-17T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.54
723349,BROOK LANE - OLTON,2023-05-17T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-17T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.5
723349,BROOK LANE - OLTON,2023-05-17T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.26
723349,BROOK LANE - OLTON,2023-05-17T22:00:00.000+00:00,feeder,01,N Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-05-17T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-17T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-05-17T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-05-17T22:00:00.000+00:00,transformer,,Temperature,C,28.5
723349,BROOK LANE - OLTON,2023-05-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
723349,BROOK LANE - OLTON,2023-05-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
723349,BROOK LANE - OLTON,2023-05-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
723349,BROOK LANE - OLTON,2023-05-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
723349,BROOK LANE - OLTON,2023-05-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-05-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-05-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
723349,BROOK LANE - OLTON,2023-05-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
723349,BROOK LANE - OLTON,2023-05-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
723349,BROOK LANE - OLTON,2023-05-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-05-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
723349,BROOK LANE - OLTON,2023-05-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-05-17T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
723349,BROOK LANE - OLTON,2023-05-17T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-05-17T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.33
723349,BROOK LANE - OLTON,2023-05-17T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-05-17T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.61
723349,BROOK LANE - OLTON,2023-05-17T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-05-17T21:50:00.000+00:00,feeder,01,N Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-05-17T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-17T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-05-17T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-05-17T21:50:00.000+00:00,transformer,,Temperature,C,28.6
723349,BROOK LANE - OLTON,2023-05-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-05-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-05-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-05-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
723349,BROOK LANE - OLTON,2023-05-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
723349,BROOK LANE - OLTON,2023-05-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-05-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
723349,BROOK LANE - OLTON,2023-05-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-05-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
723349,BROOK LANE - OLTON,2023-05-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-05-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-05-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
723349,BROOK LANE - OLTON,2023-05-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-05-17T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-05-17T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-05-17T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.91
723349,BROOK LANE - OLTON,2023-05-17T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-05-17T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.46
723349,BROOK LANE - OLTON,2023-05-17T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.68
723349,BROOK LANE - OLTON,2023-05-17T21:40:00.000+00:00,feeder,01,N Current (RMS),A,79.7
723349,BROOK LANE - OLTON,2023-05-17T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-17T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-05-17T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-17T21:40:00.000+00:00,transformer,,Temperature,C,28.8
723349,BROOK LANE - OLTON,2023-05-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
723349,BROOK LANE - OLTON,2023-05-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-05-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-05-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-05-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-05-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-05-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
723349,BROOK LANE - OLTON,2023-05-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-05-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
723349,BROOK LANE - OLTON,2023-05-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
723349,BROOK LANE - OLTON,2023-05-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
723349,BROOK LANE - OLTON,2023-05-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
723349,BROOK LANE - OLTON,2023-05-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-17T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.58
723349,BROOK LANE - OLTON,2023-05-17T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-05-17T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.13
723349,BROOK LANE - OLTON,2023-05-17T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-05-17T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.26
723349,BROOK LANE - OLTON,2023-05-17T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.89
723349,BROOK LANE - OLTON,2023-05-17T21:30:00.000+00:00,feeder,01,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-05-17T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-05-17T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,110.7
723349,BROOK LANE - OLTON,2023-05-17T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-05-17T21:30:00.000+00:00,transformer,,Temperature,C,28.8
723349,BROOK LANE - OLTON,2023-05-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
723349,BROOK LANE - OLTON,2023-05-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-05-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-05-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-05-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-05-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
723349,BROOK LANE - OLTON,2023-05-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-05-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
723349,BROOK LANE - OLTON,2023-05-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-05-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
723349,BROOK LANE - OLTON,2023-05-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
723349,BROOK LANE - OLTON,2023-05-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-05-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-05-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
723349,BROOK LANE - OLTON,2023-05-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-05-17T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.94
723349,BROOK LANE - OLTON,2023-05-17T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-05-17T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.39
723349,BROOK LANE - OLTON,2023-05-17T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-05-17T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.37
723349,BROOK LANE - OLTON,2023-05-17T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.6
723349,BROOK LANE - OLTON,2023-05-17T21:20:00.000+00:00,feeder,01,N Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-05-17T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-05-17T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,118.7
723349,BROOK LANE - OLTON,2023-05-17T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-17T21:20:00.000+00:00,transformer,,Temperature,C,28.9
723349,BROOK LANE - OLTON,2023-05-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
723349,BROOK LANE - OLTON,2023-05-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-05-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-05-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
723349,BROOK LANE - OLTON,2023-05-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
723349,BROOK LANE - OLTON,2023-05-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-05-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
723349,BROOK LANE - OLTON,2023-05-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-05-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
723349,BROOK LANE - OLTON,2023-05-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.6
723349,BROOK LANE - OLTON,2023-05-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
723349,BROOK LANE - OLTON,2023-05-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-05-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
723349,BROOK LANE - OLTON,2023-05-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-17T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-05-17T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-05-17T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.92
723349,BROOK LANE - OLTON,2023-05-17T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-05-17T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.45
723349,BROOK LANE - OLTON,2023-05-17T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.48
723349,BROOK LANE - OLTON,2023-05-17T21:10:00.000+00:00,feeder,01,N Current (RMS),A,96.5
723349,BROOK LANE - OLTON,2023-05-17T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-05-17T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,118.4
723349,BROOK LANE - OLTON,2023-05-17T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-05-17T21:10:00.000+00:00,transformer,,Temperature,C,29.0
723349,BROOK LANE - OLTON,2023-05-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
723349,BROOK LANE - OLTON,2023-05-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-05-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-05-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
723349,BROOK LANE - OLTON,2023-05-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-05-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-05-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
723349,BROOK LANE - OLTON,2023-05-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-05-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.45
723349,BROOK LANE - OLTON,2023-05-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
723349,BROOK LANE - OLTON,2023-05-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
723349,BROOK LANE - OLTON,2023-05-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-05-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
723349,BROOK LANE - OLTON,2023-05-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-05-17T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.82
723349,BROOK LANE - OLTON,2023-05-17T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-05-17T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.61
723349,BROOK LANE - OLTON,2023-05-17T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-05-17T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.59
723349,BROOK LANE - OLTON,2023-05-17T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.75
723349,BROOK LANE - OLTON,2023-05-17T21:00:00.000+00:00,feeder,01,N Current (RMS),A,91.3
723349,BROOK LANE - OLTON,2023-05-17T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-17T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-05-17T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-05-17T21:00:00.000+00:00,transformer,,Temperature,C,29.1
723349,BROOK LANE - OLTON,2023-05-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
723349,BROOK LANE - OLTON,2023-05-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-05-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-05-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
723349,BROOK LANE - OLTON,2023-05-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
723349,BROOK LANE - OLTON,2023-05-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-05-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
723349,BROOK LANE - OLTON,2023-05-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-05-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.59
723349,BROOK LANE - OLTON,2023-05-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
723349,BROOK LANE - OLTON,2023-05-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
723349,BROOK LANE - OLTON,2023-05-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
723349,BROOK LANE - OLTON,2023-05-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-05-17T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.18
723349,BROOK LANE - OLTON,2023-05-17T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-05-17T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.09
723349,BROOK LANE - OLTON,2023-05-17T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-05-17T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.06
723349,BROOK LANE - OLTON,2023-05-17T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.47
723349,BROOK LANE - OLTON,2023-05-17T20:50:00.000+00:00,feeder,01,N Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-05-17T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-17T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,117.8
723349,BROOK LANE - OLTON,2023-05-17T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-17T20:50:00.000+00:00,transformer,,Temperature,C,29.1
723349,BROOK LANE - OLTON,2023-05-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
723349,BROOK LANE - OLTON,2023-05-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-05-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-05-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
723349,BROOK LANE - OLTON,2023-05-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
723349,BROOK LANE - OLTON,2023-05-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-05-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
723349,BROOK LANE - OLTON,2023-05-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
723349,BROOK LANE - OLTON,2023-05-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.06
723349,BROOK LANE - OLTON,2023-05-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
723349,BROOK LANE - OLTON,2023-05-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
723349,BROOK LANE - OLTON,2023-05-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
723349,BROOK LANE - OLTON,2023-05-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-17T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.2
723349,BROOK LANE - OLTON,2023-05-17T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-05-17T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.52
723349,BROOK LANE - OLTON,2023-05-17T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.44
723349,BROOK LANE - OLTON,2023-05-17T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.11
723349,BROOK LANE - OLTON,2023-05-17T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.55
723349,BROOK LANE - OLTON,2023-05-17T20:40:00.000+00:00,feeder,01,N Current (RMS),A,76.1
723349,BROOK LANE - OLTON,2023-05-17T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-05-17T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-05-17T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-17T20:40:00.000+00:00,transformer,,Temperature,C,29.2
723349,BROOK LANE - OLTON,2023-05-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
723349,BROOK LANE - OLTON,2023-05-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
723349,BROOK LANE - OLTON,2023-05-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-05-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-05-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
723349,BROOK LANE - OLTON,2023-05-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-05-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
723349,BROOK LANE - OLTON,2023-05-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
723349,BROOK LANE - OLTON,2023-05-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.11
723349,BROOK LANE - OLTON,2023-05-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
723349,BROOK LANE - OLTON,2023-05-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
723349,BROOK LANE - OLTON,2023-05-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-05-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-05-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-17T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-8.17
723349,BROOK LANE - OLTON,2023-05-17T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-05-17T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.6
723349,BROOK LANE - OLTON,2023-05-17T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.35
723349,BROOK LANE - OLTON,2023-05-17T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.91
723349,BROOK LANE - OLTON,2023-05-17T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.73
723349,BROOK LANE - OLTON,2023-05-17T20:30:00.000+00:00,feeder,01,N Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-05-17T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-05-17T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,113.5
723349,BROOK LANE - OLTON,2023-05-17T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-05-17T20:30:00.000+00:00,transformer,,Temperature,C,29.3
723349,BROOK LANE - OLTON,2023-05-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
723349,BROOK LANE - OLTON,2023-05-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-05-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
723349,BROOK LANE - OLTON,2023-05-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-05-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-05-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
723349,BROOK LANE - OLTON,2023-05-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-05-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
723349,BROOK LANE - OLTON,2023-05-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
723349,BROOK LANE - OLTON,2023-05-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
723349,BROOK LANE - OLTON,2023-05-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
723349,BROOK LANE - OLTON,2023-05-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-05-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-05-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
723349,BROOK LANE - OLTON,2023-05-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-05-17T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.86
723349,BROOK LANE - OLTON,2023-05-17T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-05-17T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.04
723349,BROOK LANE - OLTON,2023-05-17T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-05-17T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.3
723349,BROOK LANE - OLTON,2023-05-17T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-05-17T20:20:00.000+00:00,feeder,01,N Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-05-17T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-05-17T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,111.1
723349,BROOK LANE - OLTON,2023-05-17T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-05-17T20:20:00.000+00:00,transformer,,Temperature,C,29.4
723349,BROOK LANE - OLTON,2023-05-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
723349,BROOK LANE - OLTON,2023-05-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-05-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-05-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-05-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
723349,BROOK LANE - OLTON,2023-05-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-05-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
723349,BROOK LANE - OLTON,2023-05-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-05-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.3
723349,BROOK LANE - OLTON,2023-05-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-05-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
723349,BROOK LANE - OLTON,2023-05-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-05-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
723349,BROOK LANE - OLTON,2023-05-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-05-17T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-05-17T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-05-17T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.86
723349,BROOK LANE - OLTON,2023-05-17T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-05-17T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.42
723349,BROOK LANE - OLTON,2023-05-17T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-17T20:10:00.000+00:00,feeder,01,N Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-05-17T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-05-17T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,115.6
723349,BROOK LANE - OLTON,2023-05-17T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-17T20:10:00.000+00:00,transformer,,Temperature,C,29.5
723349,BROOK LANE - OLTON,2023-05-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
723349,BROOK LANE - OLTON,2023-05-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-05-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-05-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-05-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-05-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-05-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-05-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
723349,BROOK LANE - OLTON,2023-05-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-05-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
723349,BROOK LANE - OLTON,2023-05-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-05-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-05-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
723349,BROOK LANE - OLTON,2023-05-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-17T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.77
723349,BROOK LANE - OLTON,2023-05-17T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-05-17T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.98
723349,BROOK LANE - OLTON,2023-05-17T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.19
723349,BROOK LANE - OLTON,2023-05-17T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.81
723349,BROOK LANE - OLTON,2023-05-17T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-05-17T20:00:00.000+00:00,feeder,01,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-05-17T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-05-17T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,117.4
723349,BROOK LANE - OLTON,2023-05-17T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-05-17T20:00:00.000+00:00,transformer,,Temperature,C,29.5
723349,BROOK LANE - OLTON,2023-05-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
723349,BROOK LANE - OLTON,2023-05-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
723349,BROOK LANE - OLTON,2023-05-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-05-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-05-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
723349,BROOK LANE - OLTON,2023-05-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-05-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
723349,BROOK LANE - OLTON,2023-05-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-05-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
723349,BROOK LANE - OLTON,2023-05-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-05-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
723349,BROOK LANE - OLTON,2023-05-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-05-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
723349,BROOK LANE - OLTON,2023-05-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-05-17T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.05
723349,BROOK LANE - OLTON,2023-05-17T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-05-17T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.46
723349,BROOK LANE - OLTON,2023-05-17T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-05-17T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.11
723349,BROOK LANE - OLTON,2023-05-17T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.79
