Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-17T19:50:00.000+00:00,feeder,01,N Current (RMS),A,92.1
723349,BROOK LANE - OLTON,2023-05-17T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-05-17T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,122.3
723349,BROOK LANE - OLTON,2023-05-17T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-17T19:50:00.000+00:00,transformer,,Temperature,C,29.6
723349,BROOK LANE - OLTON,2023-05-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
723349,BROOK LANE - OLTON,2023-05-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-05-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
723349,BROOK LANE - OLTON,2023-05-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-05-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-05-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-05-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
723349,BROOK LANE - OLTON,2023-05-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-05-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
723349,BROOK LANE - OLTON,2023-05-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-05-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.11
723349,BROOK LANE - OLTON,2023-05-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-05-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
723349,BROOK LANE - OLTON,2023-05-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-05-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
723349,BROOK LANE - OLTON,2023-05-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-17T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-12.28
723349,BROOK LANE - OLTON,2023-05-17T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-05-17T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.12
723349,BROOK LANE - OLTON,2023-05-17T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.94
723349,BROOK LANE - OLTON,2023-05-17T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.28
723349,BROOK LANE - OLTON,2023-05-17T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-05-17T19:40:00.000+00:00,feeder,01,N Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-05-17T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-05-17T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,114.1
723349,BROOK LANE - OLTON,2023-05-17T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-05-17T19:40:00.000+00:00,transformer,,Temperature,C,29.7
723349,BROOK LANE - OLTON,2023-05-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
723349,BROOK LANE - OLTON,2023-05-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
723349,BROOK LANE - OLTON,2023-05-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-05-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-05-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-05-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
723349,BROOK LANE - OLTON,2023-05-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
723349,BROOK LANE - OLTON,2023-05-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-05-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
723349,BROOK LANE - OLTON,2023-05-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.94
723349,BROOK LANE - OLTON,2023-05-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
723349,BROOK LANE - OLTON,2023-05-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-05-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-05-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-05-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
723349,BROOK LANE - OLTON,2023-05-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-05-17T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.85
723349,BROOK LANE - OLTON,2023-05-17T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-05-17T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.91
723349,BROOK LANE - OLTON,2023-05-17T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-05-17T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.7
723349,BROOK LANE - OLTON,2023-05-17T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-05-17T19:30:00.000+00:00,feeder,01,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-05-17T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-17T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,115.9
723349,BROOK LANE - OLTON,2023-05-17T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-05-17T19:30:00.000+00:00,transformer,,Temperature,C,29.8
723349,BROOK LANE - OLTON,2023-05-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
723349,BROOK LANE - OLTON,2023-05-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-05-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-05-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-05-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
723349,BROOK LANE - OLTON,2023-05-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
723349,BROOK LANE - OLTON,2023-05-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-05-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
723349,BROOK LANE - OLTON,2023-05-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-05-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
723349,BROOK LANE - OLTON,2023-05-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-05-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-05-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
723349,BROOK LANE - OLTON,2023-05-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-05-17T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.2
723349,BROOK LANE - OLTON,2023-05-17T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-05-17T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.44
723349,BROOK LANE - OLTON,2023-05-17T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-05-17T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.73
723349,BROOK LANE - OLTON,2023-05-17T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-05-17T19:20:00.000+00:00,feeder,01,N Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-05-17T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-05-17T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,124.2
723349,BROOK LANE - OLTON,2023-05-17T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-05-17T19:20:00.000+00:00,transformer,,Temperature,C,29.9
723349,BROOK LANE - OLTON,2023-05-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
723349,BROOK LANE - OLTON,2023-05-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-05-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-05-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-05-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
723349,BROOK LANE - OLTON,2023-05-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-05-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
723349,BROOK LANE - OLTON,2023-05-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
723349,BROOK LANE - OLTON,2023-05-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.73
723349,BROOK LANE - OLTON,2023-05-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-05-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
723349,BROOK LANE - OLTON,2023-05-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-05-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
723349,BROOK LANE - OLTON,2023-05-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-05-17T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.36
723349,BROOK LANE - OLTON,2023-05-17T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-05-17T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.5
723349,BROOK LANE - OLTON,2023-05-17T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-05-17T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.11
723349,BROOK LANE - OLTON,2023-05-17T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-05-17T19:10:00.000+00:00,feeder,01,N Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-05-17T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-17T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,121.5
723349,BROOK LANE - OLTON,2023-05-17T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-17T19:10:00.000+00:00,transformer,,Temperature,C,29.9
723349,BROOK LANE - OLTON,2023-05-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
723349,BROOK LANE - OLTON,2023-05-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-05-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-05-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-05-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
723349,BROOK LANE - OLTON,2023-05-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
723349,BROOK LANE - OLTON,2023-05-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
723349,BROOK LANE - OLTON,2023-05-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
723349,BROOK LANE - OLTON,2023-05-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-05-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.11
723349,BROOK LANE - OLTON,2023-05-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-05-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-05-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
723349,BROOK LANE - OLTON,2023-05-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-17T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.69
723349,BROOK LANE - OLTON,2023-05-17T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-05-17T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.44
723349,BROOK LANE - OLTON,2023-05-17T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-05-17T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.52
723349,BROOK LANE - OLTON,2023-05-17T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-05-17T19:00:00.000+00:00,feeder,01,N Current (RMS),A,91.6
723349,BROOK LANE - OLTON,2023-05-17T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-05-17T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,123.1
723349,BROOK LANE - OLTON,2023-05-17T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-05-17T19:00:00.000+00:00,transformer,,Temperature,C,30.0
723349,BROOK LANE - OLTON,2023-05-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
723349,BROOK LANE - OLTON,2023-05-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-05-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
723349,BROOK LANE - OLTON,2023-05-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-05-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-05-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
723349,BROOK LANE - OLTON,2023-05-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-05-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
723349,BROOK LANE - OLTON,2023-05-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-05-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.52
723349,BROOK LANE - OLTON,2023-05-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
723349,BROOK LANE - OLTON,2023-05-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-05-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
723349,BROOK LANE - OLTON,2023-05-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-05-17T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.7
723349,BROOK LANE - OLTON,2023-05-17T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-05-17T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.83
723349,BROOK LANE - OLTON,2023-05-17T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-05-17T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.35
723349,BROOK LANE - OLTON,2023-05-17T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.62
723349,BROOK LANE - OLTON,2023-05-17T18:50:00.000+00:00,feeder,01,N Current (RMS),A,80.9
723349,BROOK LANE - OLTON,2023-05-17T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-05-17T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,110.9
723349,BROOK LANE - OLTON,2023-05-17T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-17T18:50:00.000+00:00,transformer,,Temperature,C,30.1
723349,BROOK LANE - OLTON,2023-05-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-05-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-05-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-05-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
723349,BROOK LANE - OLTON,2023-05-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
723349,BROOK LANE - OLTON,2023-05-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-05-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
723349,BROOK LANE - OLTON,2023-05-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
723349,BROOK LANE - OLTON,2023-05-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
723349,BROOK LANE - OLTON,2023-05-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
723349,BROOK LANE - OLTON,2023-05-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
723349,BROOK LANE - OLTON,2023-05-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-05-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
723349,BROOK LANE - OLTON,2023-05-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-17T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-05-17T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-05-17T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.4
723349,BROOK LANE - OLTON,2023-05-17T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-05-17T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.28
723349,BROOK LANE - OLTON,2023-05-17T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-17T18:40:00.000+00:00,feeder,01,N Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-05-17T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-17T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,110.8
723349,BROOK LANE - OLTON,2023-05-17T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-05-17T18:40:00.000+00:00,transformer,,Temperature,C,30.1
723349,BROOK LANE - OLTON,2023-05-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-05-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-05-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-05-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-05-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-05-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
723349,BROOK LANE - OLTON,2023-05-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-05-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.28
723349,BROOK LANE - OLTON,2023-05-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-05-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
723349,BROOK LANE - OLTON,2023-05-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-05-17T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.57
723349,BROOK LANE - OLTON,2023-05-17T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-05-17T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.99
723349,BROOK LANE - OLTON,2023-05-17T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-05-17T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.6
723349,BROOK LANE - OLTON,2023-05-17T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-05-17T18:30:00.000+00:00,feeder,01,N Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-05-17T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-17T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-05-17T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-05-17T18:30:00.000+00:00,transformer,,Temperature,C,30.1
723349,BROOK LANE - OLTON,2023-05-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-05-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-05-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
723349,BROOK LANE - OLTON,2023-05-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
723349,BROOK LANE - OLTON,2023-05-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-05-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
723349,BROOK LANE - OLTON,2023-05-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-05-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.6
723349,BROOK LANE - OLTON,2023-05-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-05-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-05-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
723349,BROOK LANE - OLTON,2023-05-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-05-17T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.23
723349,BROOK LANE - OLTON,2023-05-17T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-05-17T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,11.63
723349,BROOK LANE - OLTON,2023-05-17T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-05-17T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.73
723349,BROOK LANE - OLTON,2023-05-17T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,-5.29
723349,BROOK LANE - OLTON,2023-05-17T18:20:00.000+00:00,feeder,01,N Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-05-17T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-05-17T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-05-17T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-05-17T18:20:00.000+00:00,transformer,,Temperature,C,30.2
723349,BROOK LANE - OLTON,2023-05-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
723349,BROOK LANE - OLTON,2023-05-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-05-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-05-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-05-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
723349,BROOK LANE - OLTON,2023-05-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-05-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.63
723349,BROOK LANE - OLTON,2023-05-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
723349,BROOK LANE - OLTON,2023-05-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
723349,BROOK LANE - OLTON,2023-05-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.29
723349,BROOK LANE - OLTON,2023-05-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-05-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-05-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
723349,BROOK LANE - OLTON,2023-05-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-05-17T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-9.56
723349,BROOK LANE - OLTON,2023-05-17T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-17T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,12.11
723349,BROOK LANE - OLTON,2023-05-17T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-6.03
723349,BROOK LANE - OLTON,2023-05-17T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.02
723349,BROOK LANE - OLTON,2023-05-17T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,-6.29
723349,BROOK LANE - OLTON,2023-05-17T18:10:00.000+00:00,feeder,01,N Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-05-17T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-05-17T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,121.3
723349,BROOK LANE - OLTON,2023-05-17T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-05-17T18:10:00.000+00:00,transformer,,Temperature,C,30.2
723349,BROOK LANE - OLTON,2023-05-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
723349,BROOK LANE - OLTON,2023-05-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-05-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-05-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
723349,BROOK LANE - OLTON,2023-05-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
723349,BROOK LANE - OLTON,2023-05-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.11
723349,BROOK LANE - OLTON,2023-05-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
723349,BROOK LANE - OLTON,2023-05-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.02
723349,BROOK LANE - OLTON,2023-05-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.29
723349,BROOK LANE - OLTON,2023-05-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-05-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-05-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
723349,BROOK LANE - OLTON,2023-05-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-05-17T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-8.43
723349,BROOK LANE - OLTON,2023-05-17T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-05-17T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.08
723349,BROOK LANE - OLTON,2023-05-17T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.25
723349,BROOK LANE - OLTON,2023-05-17T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,31.43
723349,BROOK LANE - OLTON,2023-05-17T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.76
723349,BROOK LANE - OLTON,2023-05-17T18:00:00.000+00:00,feeder,01,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-05-17T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-05-17T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,127.0
723349,BROOK LANE - OLTON,2023-05-17T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
723349,BROOK LANE - OLTON,2023-05-17T18:00:00.000+00:00,transformer,,Temperature,C,30.3
723349,BROOK LANE - OLTON,2023-05-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
723349,BROOK LANE - OLTON,2023-05-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-05-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
723349,BROOK LANE - OLTON,2023-05-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-05-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
723349,BROOK LANE - OLTON,2023-05-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-05-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
723349,BROOK LANE - OLTON,2023-05-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
723349,BROOK LANE - OLTON,2023-05-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
723349,BROOK LANE - OLTON,2023-05-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
723349,BROOK LANE - OLTON,2023-05-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-05-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-05-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
723349,BROOK LANE - OLTON,2023-05-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
723349,BROOK LANE - OLTON,2023-05-17T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.29
723349,BROOK LANE - OLTON,2023-05-17T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-05-17T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.73
723349,BROOK LANE - OLTON,2023-05-17T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-05-17T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.75
723349,BROOK LANE - OLTON,2023-05-17T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,-5.22
723349,BROOK LANE - OLTON,2023-05-17T17:50:00.000+00:00,feeder,01,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-05-17T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-05-17T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,132.3
723349,BROOK LANE - OLTON,2023-05-17T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-05-17T17:50:00.000+00:00,transformer,,Temperature,C,30.3
723349,BROOK LANE - OLTON,2023-05-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-05-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-05-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-05-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
723349,BROOK LANE - OLTON,2023-05-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
723349,BROOK LANE - OLTON,2023-05-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-05-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
723349,BROOK LANE - OLTON,2023-05-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-05-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.75
723349,BROOK LANE - OLTON,2023-05-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.22
723349,BROOK LANE - OLTON,2023-05-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-05-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-05-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
723349,BROOK LANE - OLTON,2023-05-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
723349,BROOK LANE - OLTON,2023-05-17T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.04
723349,BROOK LANE - OLTON,2023-05-17T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-17T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.81
723349,BROOK LANE - OLTON,2023-05-17T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-05-17T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,33.08
723349,BROOK LANE - OLTON,2023-05-17T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-05-17T17:40:00.000+00:00,feeder,01,N Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-05-17T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-17T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,133.7
723349,BROOK LANE - OLTON,2023-05-17T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-05-17T17:40:00.000+00:00,transformer,,Temperature,C,30.4
723349,BROOK LANE - OLTON,2023-05-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-05-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-05-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-05-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
723349,BROOK LANE - OLTON,2023-05-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.81
723349,BROOK LANE - OLTON,2023-05-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-05-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.08
723349,BROOK LANE - OLTON,2023-05-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.78
723349,BROOK LANE - OLTON,2023-05-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-05-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
723349,BROOK LANE - OLTON,2023-05-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-05-17T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-05-17T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-05-17T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.93
723349,BROOK LANE - OLTON,2023-05-17T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-05-17T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.86
723349,BROOK LANE - OLTON,2023-05-17T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,-5.02
723349,BROOK LANE - OLTON,2023-05-17T17:30:00.000+00:00,feeder,01,N Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-05-17T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-05-17T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,117.0
723349,BROOK LANE - OLTON,2023-05-17T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-05-17T17:30:00.000+00:00,transformer,,Temperature,C,30.4
723349,BROOK LANE - OLTON,2023-05-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-05-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-05-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-05-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-05-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-05-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
723349,BROOK LANE - OLTON,2023-05-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-05-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.86
723349,BROOK LANE - OLTON,2023-05-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
723349,BROOK LANE - OLTON,2023-05-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-05-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-05-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
723349,BROOK LANE - OLTON,2023-05-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
723349,BROOK LANE - OLTON,2023-05-17T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.65
723349,BROOK LANE - OLTON,2023-05-17T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-05-17T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.89
723349,BROOK LANE - OLTON,2023-05-17T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-05-17T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,33.3
723349,BROOK LANE - OLTON,2023-05-17T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-05-17T17:20:00.000+00:00,feeder,01,N Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-05-17T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-05-17T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,134.4
723349,BROOK LANE - OLTON,2023-05-17T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-05-17T17:20:00.000+00:00,transformer,,Temperature,C,30.5
723349,BROOK LANE - OLTON,2023-05-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-05-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-05-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-05-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
723349,BROOK LANE - OLTON,2023-05-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
723349,BROOK LANE - OLTON,2023-05-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-05-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
723349,BROOK LANE - OLTON,2023-05-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-05-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.3
723349,BROOK LANE - OLTON,2023-05-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-05-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
723349,BROOK LANE - OLTON,2023-05-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-05-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
723349,BROOK LANE - OLTON,2023-05-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-05-17T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-8.35
723349,BROOK LANE - OLTON,2023-05-17T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-05-17T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.58
723349,BROOK LANE - OLTON,2023-05-17T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-05-17T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,32.8
723349,BROOK LANE - OLTON,2023-05-17T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-05-17T17:10:00.000+00:00,feeder,01,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-05-17T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-05-17T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,132.3
723349,BROOK LANE - OLTON,2023-05-17T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-05-17T17:10:00.000+00:00,transformer,,Temperature,C,30.4
723349,BROOK LANE - OLTON,2023-05-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-05-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-05-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
723349,BROOK LANE - OLTON,2023-05-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
723349,BROOK LANE - OLTON,2023-05-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-05-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
723349,BROOK LANE - OLTON,2023-05-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-05-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.8
723349,BROOK LANE - OLTON,2023-05-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
723349,BROOK LANE - OLTON,2023-05-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-05-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-05-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
723349,BROOK LANE - OLTON,2023-05-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-05-17T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-7.55
723349,BROOK LANE - OLTON,2023-05-17T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-05-17T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.05
723349,BROOK LANE - OLTON,2023-05-17T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-05-17T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,33.3
723349,BROOK LANE - OLTON,2023-05-17T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,-5.55
723349,BROOK LANE - OLTON,2023-05-17T17:00:00.000+00:00,feeder,01,N Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-05-17T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-05-17T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,134.3
723349,BROOK LANE - OLTON,2023-05-17T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-05-17T17:00:00.000+00:00,transformer,,Temperature,C,30.4
723349,BROOK LANE - OLTON,2023-05-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-05-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-05-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
723349,BROOK LANE - OLTON,2023-05-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
723349,BROOK LANE - OLTON,2023-05-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-05-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.05
723349,BROOK LANE - OLTON,2023-05-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-05-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.3
723349,BROOK LANE - OLTON,2023-05-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.55
723349,BROOK LANE - OLTON,2023-05-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
723349,BROOK LANE - OLTON,2023-05-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-05-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
723349,BROOK LANE - OLTON,2023-05-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-05-17T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-11.48
723349,BROOK LANE - OLTON,2023-05-17T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-05-17T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.05
723349,BROOK LANE - OLTON,2023-05-17T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.78
723349,BROOK LANE - OLTON,2023-05-17T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,34.26
723349,BROOK LANE - OLTON,2023-05-17T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,-5.82
723349,BROOK LANE - OLTON,2023-05-17T16:50:00.000+00:00,feeder,01,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-05-17T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
723349,BROOK LANE - OLTON,2023-05-17T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,139.2
723349,BROOK LANE - OLTON,2023-05-17T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-05-17T16:50:00.000+00:00,transformer,,Temperature,C,30.2
723349,BROOK LANE - OLTON,2023-05-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-05-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-05-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
723349,BROOK LANE - OLTON,2023-05-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
723349,BROOK LANE - OLTON,2023-05-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-05-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
723349,BROOK LANE - OLTON,2023-05-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
723349,BROOK LANE - OLTON,2023-05-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.26
723349,BROOK LANE - OLTON,2023-05-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
723349,BROOK LANE - OLTON,2023-05-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-05-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
723349,BROOK LANE - OLTON,2023-05-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
723349,BROOK LANE - OLTON,2023-05-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-05-17T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.98
723349,BROOK LANE - OLTON,2023-05-17T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-05-17T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.37
723349,BROOK LANE - OLTON,2023-05-17T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-05-17T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,35.66
723349,BROOK LANE - OLTON,2023-05-17T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.79
723349,BROOK LANE - OLTON,2023-05-17T16:40:00.000+00:00,feeder,01,N Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-05-17T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
723349,BROOK LANE - OLTON,2023-05-17T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,144.1
723349,BROOK LANE - OLTON,2023-05-17T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-05-17T16:40:00.000+00:00,transformer,,Temperature,C,30.1
723349,BROOK LANE - OLTON,2023-05-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-05-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-05-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-05-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
723349,BROOK LANE - OLTON,2023-05-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
723349,BROOK LANE - OLTON,2023-05-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-05-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
