Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-05-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.66
723349,BROOK LANE - OLTON,2023-05-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.79
723349,BROOK LANE - OLTON,2023-05-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-05-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
723349,BROOK LANE - OLTON,2023-05-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
723349,BROOK LANE - OLTON,2023-05-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-05-17T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-05-17T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-05-17T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.83
723349,BROOK LANE - OLTON,2023-05-17T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-05-17T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,32.38
723349,BROOK LANE - OLTON,2023-05-17T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-05-17T16:30:00.000+00:00,feeder,01,N Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-05-17T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-05-17T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,130.6
723349,BROOK LANE - OLTON,2023-05-17T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-05-17T16:30:00.000+00:00,transformer,,Temperature,C,30.1
723349,BROOK LANE - OLTON,2023-05-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
723349,BROOK LANE - OLTON,2023-05-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-05-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-05-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
723349,BROOK LANE - OLTON,2023-05-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-05-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-05-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
723349,BROOK LANE - OLTON,2023-05-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-05-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.38
723349,BROOK LANE - OLTON,2023-05-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-05-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-05-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-05-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
723349,BROOK LANE - OLTON,2023-05-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-05-17T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.53
723349,BROOK LANE - OLTON,2023-05-17T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-17T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.14
723349,BROOK LANE - OLTON,2023-05-17T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-05-17T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.12
723349,BROOK LANE - OLTON,2023-05-17T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-05-17T16:20:00.000+00:00,feeder,01,N Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-05-17T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-05-17T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,117.7
723349,BROOK LANE - OLTON,2023-05-17T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-05-17T16:20:00.000+00:00,transformer,,Temperature,C,30.0
723349,BROOK LANE - OLTON,2023-05-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-05-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
723349,BROOK LANE - OLTON,2023-05-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
723349,BROOK LANE - OLTON,2023-05-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
723349,BROOK LANE - OLTON,2023-05-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
723349,BROOK LANE - OLTON,2023-05-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-05-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.12
723349,BROOK LANE - OLTON,2023-05-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-05-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
723349,BROOK LANE - OLTON,2023-05-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-05-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
723349,BROOK LANE - OLTON,2023-05-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-05-17T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.91
723349,BROOK LANE - OLTON,2023-05-17T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-05-17T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.28
723349,BROOK LANE - OLTON,2023-05-17T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-05-17T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.95
723349,BROOK LANE - OLTON,2023-05-17T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-05-17T16:10:00.000+00:00,feeder,01,N Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-05-17T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-05-17T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,116.9
723349,BROOK LANE - OLTON,2023-05-17T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-05-17T16:10:00.000+00:00,transformer,,Temperature,C,29.7
723349,BROOK LANE - OLTON,2023-05-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-05-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-05-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-05-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
723349,BROOK LANE - OLTON,2023-05-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-05-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
723349,BROOK LANE - OLTON,2023-05-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
723349,BROOK LANE - OLTON,2023-05-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.95
723349,BROOK LANE - OLTON,2023-05-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-05-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-05-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-05-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
723349,BROOK LANE - OLTON,2023-05-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-05-17T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
723349,BROOK LANE - OLTON,2023-05-17T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-05-17T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.22
723349,BROOK LANE - OLTON,2023-05-17T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-05-17T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.82
723349,BROOK LANE - OLTON,2023-05-17T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,-5.52
723349,BROOK LANE - OLTON,2023-05-17T16:00:00.000+00:00,feeder,01,N Current (RMS),A,89.1
723349,BROOK LANE - OLTON,2023-05-17T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-17T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,116.6
723349,BROOK LANE - OLTON,2023-05-17T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-05-17T16:00:00.000+00:00,transformer,,Temperature,C,29.6
723349,BROOK LANE - OLTON,2023-05-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-05-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-05-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
723349,BROOK LANE - OLTON,2023-05-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
723349,BROOK LANE - OLTON,2023-05-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-05-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.22
723349,BROOK LANE - OLTON,2023-05-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-05-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.82
723349,BROOK LANE - OLTON,2023-05-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.52
723349,BROOK LANE - OLTON,2023-05-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
723349,BROOK LANE - OLTON,2023-05-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
723349,BROOK LANE - OLTON,2023-05-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
723349,BROOK LANE - OLTON,2023-05-17T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.76
723349,BROOK LANE - OLTON,2023-05-17T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-05-17T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,12.96
723349,BROOK LANE - OLTON,2023-05-17T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-05-17T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.96
723349,BROOK LANE - OLTON,2023-05-17T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,-7.78
723349,BROOK LANE - OLTON,2023-05-17T15:50:00.000+00:00,feeder,01,N Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-05-17T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-17T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,112.7
723349,BROOK LANE - OLTON,2023-05-17T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.9
723349,BROOK LANE - OLTON,2023-05-17T15:50:00.000+00:00,transformer,,Temperature,C,29.6
723349,BROOK LANE - OLTON,2023-05-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-05-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-05-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-05-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
723349,BROOK LANE - OLTON,2023-05-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
723349,BROOK LANE - OLTON,2023-05-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-05-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.96
723349,BROOK LANE - OLTON,2023-05-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-05-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.96
723349,BROOK LANE - OLTON,2023-05-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.78
723349,BROOK LANE - OLTON,2023-05-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-05-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
723349,BROOK LANE - OLTON,2023-05-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
723349,BROOK LANE - OLTON,2023-05-17T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.73
723349,BROOK LANE - OLTON,2023-05-17T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-05-17T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.78
723349,BROOK LANE - OLTON,2023-05-17T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-05-17T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.35
723349,BROOK LANE - OLTON,2023-05-17T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,-5.29
723349,BROOK LANE - OLTON,2023-05-17T15:40:00.000+00:00,feeder,01,N Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-05-17T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-05-17T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,122.2
723349,BROOK LANE - OLTON,2023-05-17T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-05-17T15:40:00.000+00:00,transformer,,Temperature,C,29.5
723349,BROOK LANE - OLTON,2023-05-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
723349,BROOK LANE - OLTON,2023-05-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-05-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-05-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
723349,BROOK LANE - OLTON,2023-05-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
723349,BROOK LANE - OLTON,2023-05-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-05-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
723349,BROOK LANE - OLTON,2023-05-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-05-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
723349,BROOK LANE - OLTON,2023-05-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.29
723349,BROOK LANE - OLTON,2023-05-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-05-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-05-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
723349,BROOK LANE - OLTON,2023-05-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-05-17T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.75
723349,BROOK LANE - OLTON,2023-05-17T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-05-17T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.76
723349,BROOK LANE - OLTON,2023-05-17T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-05-17T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.04
723349,BROOK LANE - OLTON,2023-05-17T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-05-17T15:30:00.000+00:00,feeder,01,N Current (RMS),A,89.1
723349,BROOK LANE - OLTON,2023-05-17T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-05-17T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,121.1
723349,BROOK LANE - OLTON,2023-05-17T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-05-17T15:30:00.000+00:00,transformer,,Temperature,C,29.3
723349,BROOK LANE - OLTON,2023-05-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-05-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
723349,BROOK LANE - OLTON,2023-05-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-05-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
723349,BROOK LANE - OLTON,2023-05-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
723349,BROOK LANE - OLTON,2023-05-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-05-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
723349,BROOK LANE - OLTON,2023-05-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-05-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.04
723349,BROOK LANE - OLTON,2023-05-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
723349,BROOK LANE - OLTON,2023-05-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
723349,BROOK LANE - OLTON,2023-05-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-05-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
723349,BROOK LANE - OLTON,2023-05-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-05-17T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.15
723349,BROOK LANE - OLTON,2023-05-17T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-05-17T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.72
723349,BROOK LANE - OLTON,2023-05-17T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-05-17T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.82
723349,BROOK LANE - OLTON,2023-05-17T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-05-17T15:20:00.000+00:00,feeder,01,N Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-05-17T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-05-17T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-05-17T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-05-17T15:20:00.000+00:00,transformer,,Temperature,C,29.1
723349,BROOK LANE - OLTON,2023-05-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-05-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-05-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-05-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
723349,BROOK LANE - OLTON,2023-05-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
723349,BROOK LANE - OLTON,2023-05-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-05-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
723349,BROOK LANE - OLTON,2023-05-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-05-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.82
723349,BROOK LANE - OLTON,2023-05-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
723349,BROOK LANE - OLTON,2023-05-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-05-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-05-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
723349,BROOK LANE - OLTON,2023-05-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-05-17T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-05-17T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-05-17T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.32
723349,BROOK LANE - OLTON,2023-05-17T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-05-17T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.59
723349,BROOK LANE - OLTON,2023-05-17T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.49
723349,BROOK LANE - OLTON,2023-05-17T15:10:00.000+00:00,feeder,01,N Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-05-17T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-17T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-05-17T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-17T15:10:00.000+00:00,transformer,,Temperature,C,28.8
723349,BROOK LANE - OLTON,2023-05-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
723349,BROOK LANE - OLTON,2023-05-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-05-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-05-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-05-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
723349,BROOK LANE - OLTON,2023-05-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-05-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-05-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
723349,BROOK LANE - OLTON,2023-05-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-05-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
723349,BROOK LANE - OLTON,2023-05-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
723349,BROOK LANE - OLTON,2023-05-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
723349,BROOK LANE - OLTON,2023-05-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
723349,BROOK LANE - OLTON,2023-05-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-17T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
723349,BROOK LANE - OLTON,2023-05-17T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-05-17T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.51
723349,BROOK LANE - OLTON,2023-05-17T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-05-17T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.31
723349,BROOK LANE - OLTON,2023-05-17T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-05-17T15:00:00.000+00:00,feeder,01,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-05-17T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-17T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,118.1
723349,BROOK LANE - OLTON,2023-05-17T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-05-17T15:00:00.000+00:00,transformer,,Temperature,C,28.5
723349,BROOK LANE - OLTON,2023-05-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-05-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-05-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
723349,BROOK LANE - OLTON,2023-05-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
723349,BROOK LANE - OLTON,2023-05-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-05-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
723349,BROOK LANE - OLTON,2023-05-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-05-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.31
723349,BROOK LANE - OLTON,2023-05-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-05-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-05-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
723349,BROOK LANE - OLTON,2023-05-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-05-17T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-05-17T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-05-17T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.37
723349,BROOK LANE - OLTON,2023-05-17T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-05-17T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.45
723349,BROOK LANE - OLTON,2023-05-17T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-05-17T14:50:00.000+00:00,feeder,01,N Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-05-17T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-05-17T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,123.0
723349,BROOK LANE - OLTON,2023-05-17T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-17T14:50:00.000+00:00,transformer,,Temperature,C,28.3
723349,BROOK LANE - OLTON,2023-05-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
723349,BROOK LANE - OLTON,2023-05-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-05-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-05-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
723349,BROOK LANE - OLTON,2023-05-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-05-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-05-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
723349,BROOK LANE - OLTON,2023-05-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-05-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.45
723349,BROOK LANE - OLTON,2023-05-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-05-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
723349,BROOK LANE - OLTON,2023-05-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-05-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
723349,BROOK LANE - OLTON,2023-05-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-17T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-05-17T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-05-17T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.89
723349,BROOK LANE - OLTON,2023-05-17T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-05-17T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.86
723349,BROOK LANE - OLTON,2023-05-17T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-05-17T14:40:00.000+00:00,feeder,01,N Current (RMS),A,93.7
723349,BROOK LANE - OLTON,2023-05-17T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-17T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,112.7
723349,BROOK LANE - OLTON,2023-05-17T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-05-17T14:40:00.000+00:00,transformer,,Temperature,C,28.2
723349,BROOK LANE - OLTON,2023-05-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
723349,BROOK LANE - OLTON,2023-05-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-05-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
723349,BROOK LANE - OLTON,2023-05-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-05-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
723349,BROOK LANE - OLTON,2023-05-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-05-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-05-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
723349,BROOK LANE - OLTON,2023-05-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-05-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
723349,BROOK LANE - OLTON,2023-05-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-05-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
723349,BROOK LANE - OLTON,2023-05-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
723349,BROOK LANE - OLTON,2023-05-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-05-17T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.51
723349,BROOK LANE - OLTON,2023-05-17T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-05-17T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.68
723349,BROOK LANE - OLTON,2023-05-17T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-05-17T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.33
723349,BROOK LANE - OLTON,2023-05-17T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-05-17T14:30:00.000+00:00,feeder,01,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-05-17T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-05-17T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-05-17T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-05-17T14:30:00.000+00:00,transformer,,Temperature,C,28.0
723349,BROOK LANE - OLTON,2023-05-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-05-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
723349,BROOK LANE - OLTON,2023-05-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-05-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
723349,BROOK LANE - OLTON,2023-05-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
723349,BROOK LANE - OLTON,2023-05-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-05-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
723349,BROOK LANE - OLTON,2023-05-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
723349,BROOK LANE - OLTON,2023-05-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
723349,BROOK LANE - OLTON,2023-05-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-05-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-05-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-05-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-05-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-05-17T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.16
723349,BROOK LANE - OLTON,2023-05-17T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-17T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.37
723349,BROOK LANE - OLTON,2023-05-17T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-05-17T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.63
723349,BROOK LANE - OLTON,2023-05-17T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-05-17T14:20:00.000+00:00,feeder,01,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-05-17T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-05-17T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-05-17T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-05-17T14:20:00.000+00:00,transformer,,Temperature,C,27.8
723349,BROOK LANE - OLTON,2023-05-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-05-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-05-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
723349,BROOK LANE - OLTON,2023-05-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
723349,BROOK LANE - OLTON,2023-05-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
723349,BROOK LANE - OLTON,2023-05-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
723349,BROOK LANE - OLTON,2023-05-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
723349,BROOK LANE - OLTON,2023-05-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-05-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.63
723349,BROOK LANE - OLTON,2023-05-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-05-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-05-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-05-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
723349,BROOK LANE - OLTON,2023-05-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-05-17T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-05-17T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-05-17T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.24
723349,BROOK LANE - OLTON,2023-05-17T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-05-17T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.21
723349,BROOK LANE - OLTON,2023-05-17T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-05-17T14:10:00.000+00:00,feeder,01,N Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-05-17T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-05-17T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-05-17T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-17T14:10:00.000+00:00,transformer,,Temperature,C,27.7
723349,BROOK LANE - OLTON,2023-05-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
723349,BROOK LANE - OLTON,2023-05-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-05-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
723349,BROOK LANE - OLTON,2023-05-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-05-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
723349,BROOK LANE - OLTON,2023-05-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
723349,BROOK LANE - OLTON,2023-05-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-05-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
723349,BROOK LANE - OLTON,2023-05-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-05-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
723349,BROOK LANE - OLTON,2023-05-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-05-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-05-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-05-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-05-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-17T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.6
723349,BROOK LANE - OLTON,2023-05-17T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-05-17T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.97
723349,BROOK LANE - OLTON,2023-05-17T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-05-17T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.97
723349,BROOK LANE - OLTON,2023-05-17T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-17T14:00:00.000+00:00,feeder,01,N Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-05-17T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-05-17T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-05-17T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-05-17T14:00:00.000+00:00,transformer,,Temperature,C,27.6
723349,BROOK LANE - OLTON,2023-05-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-05-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-05-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
723349,BROOK LANE - OLTON,2023-05-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-05-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
723349,BROOK LANE - OLTON,2023-05-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
723349,BROOK LANE - OLTON,2023-05-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-05-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
723349,BROOK LANE - OLTON,2023-05-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-05-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
723349,BROOK LANE - OLTON,2023-05-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-05-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-05-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-05-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-05-17T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.97
723349,BROOK LANE - OLTON,2023-05-17T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-05-17T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.32
723349,BROOK LANE - OLTON,2023-05-17T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-05-17T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.77
723349,BROOK LANE - OLTON,2023-05-17T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-05-17T13:50:00.000+00:00,feeder,01,N Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-05-17T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-05-17T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-05-17T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-05-17T13:50:00.000+00:00,transformer,,Temperature,C,27.6
723349,BROOK LANE - OLTON,2023-05-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
723349,BROOK LANE - OLTON,2023-05-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-05-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-05-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-05-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
723349,BROOK LANE - OLTON,2023-05-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-05-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
723349,BROOK LANE - OLTON,2023-05-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-05-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.77
723349,BROOK LANE - OLTON,2023-05-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-05-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-05-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-05-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-05-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-05-17T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-12.78
723349,BROOK LANE - OLTON,2023-05-17T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-05-17T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.49
723349,BROOK LANE - OLTON,2023-05-17T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-8.21
723349,BROOK LANE - OLTON,2023-05-17T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.88
723349,BROOK LANE - OLTON,2023-05-17T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.67
723349,BROOK LANE - OLTON,2023-05-17T13:40:00.000+00:00,feeder,01,N Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-05-17T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
723349,BROOK LANE - OLTON,2023-05-17T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-05-17T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-17T13:40:00.000+00:00,transformer,,Temperature,C,27.6
723349,BROOK LANE - OLTON,2023-05-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
723349,BROOK LANE - OLTON,2023-05-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-05-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
723349,BROOK LANE - OLTON,2023-05-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-05-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-05-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
723349,BROOK LANE - OLTON,2023-05-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-05-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
723349,BROOK LANE - OLTON,2023-05-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.21
723349,BROOK LANE - OLTON,2023-05-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
723349,BROOK LANE - OLTON,2023-05-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
723349,BROOK LANE - OLTON,2023-05-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
723349,BROOK LANE - OLTON,2023-05-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
723349,BROOK LANE - OLTON,2023-05-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-05-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-17T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
723349,BROOK LANE - OLTON,2023-05-17T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-05-17T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.68
723349,BROOK LANE - OLTON,2023-05-17T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-05-17T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.57
723349,BROOK LANE - OLTON,2023-05-17T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.12
723349,BROOK LANE - OLTON,2023-05-17T13:30:00.000+00:00,feeder,01,N Current (RMS),A,84.3
723349,BROOK LANE - OLTON,2023-05-17T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-05-17T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,103.7
723349,BROOK LANE - OLTON,2023-05-17T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-05-17T13:30:00.000+00:00,transformer,,Temperature,C,27.6
723349,BROOK LANE - OLTON,2023-05-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
723349,BROOK LANE - OLTON,2023-05-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-05-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-05-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-05-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
723349,BROOK LANE - OLTON,2023-05-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-05-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
723349,BROOK LANE - OLTON,2023-05-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-05-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
723349,BROOK LANE - OLTON,2023-05-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
723349,BROOK LANE - OLTON,2023-05-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
723349,BROOK LANE - OLTON,2023-05-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-05-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
723349,BROOK LANE - OLTON,2023-05-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-05-17T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-05-17T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-05-17T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.24
723349,BROOK LANE - OLTON,2023-05-17T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-05-17T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.64
723349,BROOK LANE - OLTON,2023-05-17T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-05-17T13:20:00.000+00:00,feeder,01,N Current (RMS),A,90.6
