Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-17T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-17T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,108.3
723349,BROOK LANE - OLTON,2023-05-17T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-17T13:20:00.000+00:00,transformer,,Temperature,C,27.6
723349,BROOK LANE - OLTON,2023-05-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
723349,BROOK LANE - OLTON,2023-05-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-05-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-05-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-05-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-05-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
723349,BROOK LANE - OLTON,2023-05-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-05-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
723349,BROOK LANE - OLTON,2023-05-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-05-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
723349,BROOK LANE - OLTON,2023-05-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-05-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
723349,BROOK LANE - OLTON,2023-05-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
723349,BROOK LANE - OLTON,2023-05-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-17T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
723349,BROOK LANE - OLTON,2023-05-17T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-05-17T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.83
723349,BROOK LANE - OLTON,2023-05-17T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-05-17T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.71
723349,BROOK LANE - OLTON,2023-05-17T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-05-17T13:10:00.000+00:00,feeder,01,N Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-05-17T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-17T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,104.5
723349,BROOK LANE - OLTON,2023-05-17T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-05-17T13:10:00.000+00:00,transformer,,Temperature,C,27.6
723349,BROOK LANE - OLTON,2023-05-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
723349,BROOK LANE - OLTON,2023-05-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
723349,BROOK LANE - OLTON,2023-05-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
723349,BROOK LANE - OLTON,2023-05-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-05-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-05-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
723349,BROOK LANE - OLTON,2023-05-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-05-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
723349,BROOK LANE - OLTON,2023-05-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-05-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.71
723349,BROOK LANE - OLTON,2023-05-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-05-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
723349,BROOK LANE - OLTON,2023-05-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
723349,BROOK LANE - OLTON,2023-05-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-05-17T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.3
723349,BROOK LANE - OLTON,2023-05-17T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-05-17T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.62
723349,BROOK LANE - OLTON,2023-05-17T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-05-17T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.81
723349,BROOK LANE - OLTON,2023-05-17T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.02
723349,BROOK LANE - OLTON,2023-05-17T13:00:00.000+00:00,feeder,01,N Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-05-17T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-05-17T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-05-17T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-05-17T13:00:00.000+00:00,transformer,,Temperature,C,27.4
723349,BROOK LANE - OLTON,2023-05-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
723349,BROOK LANE - OLTON,2023-05-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-05-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
723349,BROOK LANE - OLTON,2023-05-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
723349,BROOK LANE - OLTON,2023-05-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
723349,BROOK LANE - OLTON,2023-05-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
723349,BROOK LANE - OLTON,2023-05-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-05-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
723349,BROOK LANE - OLTON,2023-05-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-05-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
723349,BROOK LANE - OLTON,2023-05-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
723349,BROOK LANE - OLTON,2023-05-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-05-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-05-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-05-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-05-17T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.54
723349,BROOK LANE - OLTON,2023-05-17T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-05-17T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.08
723349,BROOK LANE - OLTON,2023-05-17T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-05-17T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.3
723349,BROOK LANE - OLTON,2023-05-17T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.68
723349,BROOK LANE - OLTON,2023-05-17T12:50:00.000+00:00,feeder,01,N Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-05-17T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-17T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-05-17T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-05-17T12:50:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-05-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-05-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-05-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-05-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
723349,BROOK LANE - OLTON,2023-05-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
723349,BROOK LANE - OLTON,2023-05-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
723349,BROOK LANE - OLTON,2023-05-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-05-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.3
723349,BROOK LANE - OLTON,2023-05-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
723349,BROOK LANE - OLTON,2023-05-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-05-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-05-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-05-17T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.35
723349,BROOK LANE - OLTON,2023-05-17T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-05-17T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.15
723349,BROOK LANE - OLTON,2023-05-17T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-05-17T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.47
723349,BROOK LANE - OLTON,2023-05-17T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.66
723349,BROOK LANE - OLTON,2023-05-17T12:40:00.000+00:00,feeder,01,N Current (RMS),A,75.2
723349,BROOK LANE - OLTON,2023-05-17T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-05-17T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,103.7
723349,BROOK LANE - OLTON,2023-05-17T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-05-17T12:40:00.000+00:00,transformer,,Temperature,C,26.9
723349,BROOK LANE - OLTON,2023-05-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-05-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-05-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-05-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
723349,BROOK LANE - OLTON,2023-05-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-05-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
723349,BROOK LANE - OLTON,2023-05-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-05-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
723349,BROOK LANE - OLTON,2023-05-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
723349,BROOK LANE - OLTON,2023-05-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
723349,BROOK LANE - OLTON,2023-05-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-05-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
723349,BROOK LANE - OLTON,2023-05-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-05-17T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.81
723349,BROOK LANE - OLTON,2023-05-17T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-05-17T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.84
723349,BROOK LANE - OLTON,2023-05-17T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-05-17T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.72
723349,BROOK LANE - OLTON,2023-05-17T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.78
723349,BROOK LANE - OLTON,2023-05-17T12:30:00.000+00:00,feeder,01,N Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-05-17T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-05-17T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-05-17T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-17T12:30:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-05-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
723349,BROOK LANE - OLTON,2023-05-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-05-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-05-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-05-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-05-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
723349,BROOK LANE - OLTON,2023-05-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-05-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
723349,BROOK LANE - OLTON,2023-05-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-05-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
723349,BROOK LANE - OLTON,2023-05-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
723349,BROOK LANE - OLTON,2023-05-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-05-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-05-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-05-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-17T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-05-17T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-05-17T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.37
723349,BROOK LANE - OLTON,2023-05-17T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-05-17T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.91
723349,BROOK LANE - OLTON,2023-05-17T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-17T12:20:00.000+00:00,feeder,01,N Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-05-17T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-17T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-05-17T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-17T12:20:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-05-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-05-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-05-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-05-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-05-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
723349,BROOK LANE - OLTON,2023-05-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-05-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
723349,BROOK LANE - OLTON,2023-05-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-05-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
723349,BROOK LANE - OLTON,2023-05-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-05-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-05-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-17T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.24
723349,BROOK LANE - OLTON,2023-05-17T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-05-17T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.71
723349,BROOK LANE - OLTON,2023-05-17T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-05-17T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.83
723349,BROOK LANE - OLTON,2023-05-17T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-05-17T12:10:00.000+00:00,feeder,01,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-05-17T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-05-17T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,105.0
723349,BROOK LANE - OLTON,2023-05-17T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-05-17T12:10:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-05-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
723349,BROOK LANE - OLTON,2023-05-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-05-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
723349,BROOK LANE - OLTON,2023-05-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-05-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-05-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
723349,BROOK LANE - OLTON,2023-05-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-05-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
723349,BROOK LANE - OLTON,2023-05-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-05-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
723349,BROOK LANE - OLTON,2023-05-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-05-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-05-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-05-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
723349,BROOK LANE - OLTON,2023-05-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-05-17T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-7.84
723349,BROOK LANE - OLTON,2023-05-17T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-05-17T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.87
723349,BROOK LANE - OLTON,2023-05-17T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.85
723349,BROOK LANE - OLTON,2023-05-17T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.1
723349,BROOK LANE - OLTON,2023-05-17T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-05-17T12:00:00.000+00:00,feeder,01,N Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-05-17T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-05-17T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,113.8
723349,BROOK LANE - OLTON,2023-05-17T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-17T12:00:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-05-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
723349,BROOK LANE - OLTON,2023-05-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-05-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
723349,BROOK LANE - OLTON,2023-05-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-05-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-05-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-05-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
723349,BROOK LANE - OLTON,2023-05-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-05-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
723349,BROOK LANE - OLTON,2023-05-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
723349,BROOK LANE - OLTON,2023-05-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
723349,BROOK LANE - OLTON,2023-05-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-05-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-05-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-05-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
723349,BROOK LANE - OLTON,2023-05-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-17T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.82
723349,BROOK LANE - OLTON,2023-05-17T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-05-17T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.09
723349,BROOK LANE - OLTON,2023-05-17T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-05-17T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.88
723349,BROOK LANE - OLTON,2023-05-17T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-17T11:50:00.000+00:00,feeder,01,N Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-05-17T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-05-17T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,119.7
723349,BROOK LANE - OLTON,2023-05-17T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-17T11:50:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-05-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
723349,BROOK LANE - OLTON,2023-05-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
723349,BROOK LANE - OLTON,2023-05-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
723349,BROOK LANE - OLTON,2023-05-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-05-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-05-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
723349,BROOK LANE - OLTON,2023-05-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
723349,BROOK LANE - OLTON,2023-05-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-05-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
723349,BROOK LANE - OLTON,2023-05-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-05-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.88
723349,BROOK LANE - OLTON,2023-05-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-05-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-05-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
723349,BROOK LANE - OLTON,2023-05-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-17T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.61
723349,BROOK LANE - OLTON,2023-05-17T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-05-17T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.83
723349,BROOK LANE - OLTON,2023-05-17T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-05-17T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.97
723349,BROOK LANE - OLTON,2023-05-17T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-05-17T11:40:00.000+00:00,feeder,01,N Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-05-17T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-17T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,124.2
723349,BROOK LANE - OLTON,2023-05-17T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-17T11:40:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-05-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
723349,BROOK LANE - OLTON,2023-05-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
723349,BROOK LANE - OLTON,2023-05-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
723349,BROOK LANE - OLTON,2023-05-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-05-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-05-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
723349,BROOK LANE - OLTON,2023-05-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
723349,BROOK LANE - OLTON,2023-05-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-05-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
723349,BROOK LANE - OLTON,2023-05-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-05-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.97
723349,BROOK LANE - OLTON,2023-05-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-05-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
723349,BROOK LANE - OLTON,2023-05-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
723349,BROOK LANE - OLTON,2023-05-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-17T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.79
723349,BROOK LANE - OLTON,2023-05-17T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-05-17T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.22
723349,BROOK LANE - OLTON,2023-05-17T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-05-17T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.72
723349,BROOK LANE - OLTON,2023-05-17T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-05-17T11:30:00.000+00:00,feeder,01,N Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-05-17T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-05-17T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,127.5
723349,BROOK LANE - OLTON,2023-05-17T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-05-17T11:30:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-05-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
723349,BROOK LANE - OLTON,2023-05-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
723349,BROOK LANE - OLTON,2023-05-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-05-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-05-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
723349,BROOK LANE - OLTON,2023-05-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
723349,BROOK LANE - OLTON,2023-05-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-05-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
723349,BROOK LANE - OLTON,2023-05-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-05-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.72
723349,BROOK LANE - OLTON,2023-05-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-05-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
723349,BROOK LANE - OLTON,2023-05-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-05-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
723349,BROOK LANE - OLTON,2023-05-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-05-17T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.03
723349,BROOK LANE - OLTON,2023-05-17T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-05-17T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.98
723349,BROOK LANE - OLTON,2023-05-17T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-05-17T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.13
723349,BROOK LANE - OLTON,2023-05-17T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-05-17T11:20:00.000+00:00,feeder,01,N Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-05-17T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-05-17T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,121.5
723349,BROOK LANE - OLTON,2023-05-17T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-05-17T11:20:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-05-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
723349,BROOK LANE - OLTON,2023-05-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
723349,BROOK LANE - OLTON,2023-05-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
723349,BROOK LANE - OLTON,2023-05-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-05-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-05-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
723349,BROOK LANE - OLTON,2023-05-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
723349,BROOK LANE - OLTON,2023-05-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-05-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
723349,BROOK LANE - OLTON,2023-05-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-05-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
723349,BROOK LANE - OLTON,2023-05-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-05-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-05-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-05-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
723349,BROOK LANE - OLTON,2023-05-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-05-17T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.7
723349,BROOK LANE - OLTON,2023-05-17T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-17T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.43
723349,BROOK LANE - OLTON,2023-05-17T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-05-17T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.49
723349,BROOK LANE - OLTON,2023-05-17T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-05-17T11:10:00.000+00:00,feeder,01,N Current (RMS),A,91.6
723349,BROOK LANE - OLTON,2023-05-17T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-17T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,114.7
723349,BROOK LANE - OLTON,2023-05-17T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-05-17T11:10:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-05-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
723349,BROOK LANE - OLTON,2023-05-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-05-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-05-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-05-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
723349,BROOK LANE - OLTON,2023-05-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
723349,BROOK LANE - OLTON,2023-05-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
723349,BROOK LANE - OLTON,2023-05-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-05-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
723349,BROOK LANE - OLTON,2023-05-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-05-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
723349,BROOK LANE - OLTON,2023-05-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
723349,BROOK LANE - OLTON,2023-05-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-05-17T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-05-17T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-05-17T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.94
723349,BROOK LANE - OLTON,2023-05-17T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-05-17T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.96
723349,BROOK LANE - OLTON,2023-05-17T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-05-17T11:00:00.000+00:00,feeder,01,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-05-17T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-17T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,112.5
723349,BROOK LANE - OLTON,2023-05-17T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-17T11:00:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-05-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-05-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-05-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-05-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
723349,BROOK LANE - OLTON,2023-05-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
723349,BROOK LANE - OLTON,2023-05-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-05-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
723349,BROOK LANE - OLTON,2023-05-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-05-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
723349,BROOK LANE - OLTON,2023-05-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-05-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-05-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
723349,BROOK LANE - OLTON,2023-05-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-17T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.54
723349,BROOK LANE - OLTON,2023-05-17T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-05-17T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.01
723349,BROOK LANE - OLTON,2023-05-17T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-05-17T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.04
723349,BROOK LANE - OLTON,2023-05-17T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-05-17T10:50:00.000+00:00,feeder,01,N Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-05-17T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-17T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,113.1
723349,BROOK LANE - OLTON,2023-05-17T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-05-17T10:50:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-05-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
723349,BROOK LANE - OLTON,2023-05-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-05-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
723349,BROOK LANE - OLTON,2023-05-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-05-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
723349,BROOK LANE - OLTON,2023-05-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
723349,BROOK LANE - OLTON,2023-05-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-05-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
723349,BROOK LANE - OLTON,2023-05-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-05-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.04
723349,BROOK LANE - OLTON,2023-05-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-05-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-05-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
723349,BROOK LANE - OLTON,2023-05-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-05-17T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-05-17T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-05-17T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.61
723349,BROOK LANE - OLTON,2023-05-17T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-17T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.24
723349,BROOK LANE - OLTON,2023-05-17T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-05-17T10:40:00.000+00:00,feeder,01,N Current (RMS),A,92.0
723349,BROOK LANE - OLTON,2023-05-17T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-05-17T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,117.6
723349,BROOK LANE - OLTON,2023-05-17T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-05-17T10:40:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-05-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
723349,BROOK LANE - OLTON,2023-05-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-05-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-05-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
723349,BROOK LANE - OLTON,2023-05-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-05-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-05-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
723349,BROOK LANE - OLTON,2023-05-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.24
723349,BROOK LANE - OLTON,2023-05-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-05-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
723349,BROOK LANE - OLTON,2023-05-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-05-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
723349,BROOK LANE - OLTON,2023-05-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-05-17T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.44
723349,BROOK LANE - OLTON,2023-05-17T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-05-17T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.81
723349,BROOK LANE - OLTON,2023-05-17T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-05-17T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.11
723349,BROOK LANE - OLTON,2023-05-17T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-05-17T10:30:00.000+00:00,feeder,01,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-05-17T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-05-17T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,113.0
723349,BROOK LANE - OLTON,2023-05-17T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-17T10:30:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-05-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-05-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-05-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-05-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
723349,BROOK LANE - OLTON,2023-05-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
723349,BROOK LANE - OLTON,2023-05-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
723349,BROOK LANE - OLTON,2023-05-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-05-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
723349,BROOK LANE - OLTON,2023-05-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-05-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.11
723349,BROOK LANE - OLTON,2023-05-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-05-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-05-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-05-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
723349,BROOK LANE - OLTON,2023-05-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-17T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-05-17T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-05-17T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.12
723349,BROOK LANE - OLTON,2023-05-17T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-05-17T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.69
723349,BROOK LANE - OLTON,2023-05-17T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-05-17T10:20:00.000+00:00,feeder,01,N Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-05-17T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-17T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,119.2
723349,BROOK LANE - OLTON,2023-05-17T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-05-17T10:20:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-05-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
723349,BROOK LANE - OLTON,2023-05-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-05-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-05-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
723349,BROOK LANE - OLTON,2023-05-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-05-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-05-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
723349,BROOK LANE - OLTON,2023-05-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-05-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.69
723349,BROOK LANE - OLTON,2023-05-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-05-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
723349,BROOK LANE - OLTON,2023-05-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
723349,BROOK LANE - OLTON,2023-05-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-05-17T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.5
723349,BROOK LANE - OLTON,2023-05-17T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-05-17T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.47
723349,BROOK LANE - OLTON,2023-05-17T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-05-17T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.44
723349,BROOK LANE - OLTON,2023-05-17T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-05-17T10:10:00.000+00:00,feeder,01,N Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-05-17T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-05-17T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,122.2
723349,BROOK LANE - OLTON,2023-05-17T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-05-17T10:10:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-05-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
723349,BROOK LANE - OLTON,2023-05-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-05-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-05-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
723349,BROOK LANE - OLTON,2023-05-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
723349,BROOK LANE - OLTON,2023-05-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-05-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
723349,BROOK LANE - OLTON,2023-05-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
