Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.44
723349,BROOK LANE - OLTON,2023-05-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-05-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-05-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-05-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
723349,BROOK LANE - OLTON,2023-05-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-05-17T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-8.62
723349,BROOK LANE - OLTON,2023-05-17T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-05-17T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.76
723349,BROOK LANE - OLTON,2023-05-17T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.42
723349,BROOK LANE - OLTON,2023-05-17T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.31
723349,BROOK LANE - OLTON,2023-05-17T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-05-17T10:00:00.000+00:00,feeder,01,N Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-05-17T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-05-17T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,114.1
723349,BROOK LANE - OLTON,2023-05-17T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-05-17T10:00:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-05-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
723349,BROOK LANE - OLTON,2023-05-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-05-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-05-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
723349,BROOK LANE - OLTON,2023-05-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
723349,BROOK LANE - OLTON,2023-05-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-05-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.76
723349,BROOK LANE - OLTON,2023-05-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.42
723349,BROOK LANE - OLTON,2023-05-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
723349,BROOK LANE - OLTON,2023-05-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-05-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-05-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-05-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
723349,BROOK LANE - OLTON,2023-05-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-05-17T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.49
723349,BROOK LANE - OLTON,2023-05-17T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-05-17T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.87
723349,BROOK LANE - OLTON,2023-05-17T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-05-17T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.7
723349,BROOK LANE - OLTON,2023-05-17T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-05-17T09:50:00.000+00:00,feeder,01,N Current (RMS),A,81.2
723349,BROOK LANE - OLTON,2023-05-17T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-05-17T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,119.7
723349,BROOK LANE - OLTON,2023-05-17T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-05-17T09:50:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-05-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-05-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-05-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-05-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-05-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-05-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
723349,BROOK LANE - OLTON,2023-05-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-05-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
723349,BROOK LANE - OLTON,2023-05-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-05-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
723349,BROOK LANE - OLTON,2023-05-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-05-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
723349,BROOK LANE - OLTON,2023-05-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-05-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
723349,BROOK LANE - OLTON,2023-05-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-05-17T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-05-17T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-05-17T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.89
723349,BROOK LANE - OLTON,2023-05-17T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-05-17T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.45
723349,BROOK LANE - OLTON,2023-05-17T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-05-17T09:40:00.000+00:00,feeder,01,N Current (RMS),A,75.3
723349,BROOK LANE - OLTON,2023-05-17T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-17T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,99.8
723349,BROOK LANE - OLTON,2023-05-17T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-05-17T09:40:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-05-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
723349,BROOK LANE - OLTON,2023-05-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-05-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-05-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
723349,BROOK LANE - OLTON,2023-05-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-05-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-05-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
723349,BROOK LANE - OLTON,2023-05-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-05-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
723349,BROOK LANE - OLTON,2023-05-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-05-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
723349,BROOK LANE - OLTON,2023-05-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
723349,BROOK LANE - OLTON,2023-05-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-05-17T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.52
723349,BROOK LANE - OLTON,2023-05-17T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-05-17T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.81
723349,BROOK LANE - OLTON,2023-05-17T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-05-17T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.48
723349,BROOK LANE - OLTON,2023-05-17T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-05-17T09:30:00.000+00:00,feeder,01,N Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-05-17T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-05-17T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-05-17T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-05-17T09:30:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-05-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
723349,BROOK LANE - OLTON,2023-05-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-05-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-05-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
723349,BROOK LANE - OLTON,2023-05-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
723349,BROOK LANE - OLTON,2023-05-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-05-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
723349,BROOK LANE - OLTON,2023-05-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-05-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
723349,BROOK LANE - OLTON,2023-05-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-05-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-05-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-05-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
723349,BROOK LANE - OLTON,2023-05-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-05-17T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-05-17T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-05-17T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.64
723349,BROOK LANE - OLTON,2023-05-17T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-05-17T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.67
723349,BROOK LANE - OLTON,2023-05-17T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-05-17T09:20:00.000+00:00,feeder,01,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-05-17T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-17T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,115.5
723349,BROOK LANE - OLTON,2023-05-17T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-05-17T09:20:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-05-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
723349,BROOK LANE - OLTON,2023-05-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-05-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-05-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
723349,BROOK LANE - OLTON,2023-05-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-05-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-05-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
723349,BROOK LANE - OLTON,2023-05-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-05-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.67
723349,BROOK LANE - OLTON,2023-05-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-05-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
723349,BROOK LANE - OLTON,2023-05-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
723349,BROOK LANE - OLTON,2023-05-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-05-17T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.99
723349,BROOK LANE - OLTON,2023-05-17T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-05-17T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.3
723349,BROOK LANE - OLTON,2023-05-17T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-05-17T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.64
723349,BROOK LANE - OLTON,2023-05-17T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-05-17T09:10:00.000+00:00,feeder,01,N Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-05-17T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-05-17T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-05-17T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-05-17T09:10:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-05-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
723349,BROOK LANE - OLTON,2023-05-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-05-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
723349,BROOK LANE - OLTON,2023-05-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-05-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
723349,BROOK LANE - OLTON,2023-05-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
723349,BROOK LANE - OLTON,2023-05-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-05-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
723349,BROOK LANE - OLTON,2023-05-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-05-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
723349,BROOK LANE - OLTON,2023-05-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-05-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-05-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-05-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-05-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-05-17T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.07
723349,BROOK LANE - OLTON,2023-05-17T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-05-17T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.58
723349,BROOK LANE - OLTON,2023-05-17T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-05-17T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.39
723349,BROOK LANE - OLTON,2023-05-17T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-05-17T09:00:00.000+00:00,feeder,01,N Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-05-17T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-05-17T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,114.3
723349,BROOK LANE - OLTON,2023-05-17T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-17T09:00:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-05-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
723349,BROOK LANE - OLTON,2023-05-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-05-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-05-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
723349,BROOK LANE - OLTON,2023-05-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
723349,BROOK LANE - OLTON,2023-05-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-05-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
723349,BROOK LANE - OLTON,2023-05-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-05-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
723349,BROOK LANE - OLTON,2023-05-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-05-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-05-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-05-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
723349,BROOK LANE - OLTON,2023-05-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-17T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.45
723349,BROOK LANE - OLTON,2023-05-17T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-05-17T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.51
723349,BROOK LANE - OLTON,2023-05-17T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-17T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.72
723349,BROOK LANE - OLTON,2023-05-17T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.72
723349,BROOK LANE - OLTON,2023-05-17T08:50:00.000+00:00,feeder,01,N Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-05-17T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-05-17T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-05-17T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-05-17T08:50:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-05-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
723349,BROOK LANE - OLTON,2023-05-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-05-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
723349,BROOK LANE - OLTON,2023-05-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-05-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
723349,BROOK LANE - OLTON,2023-05-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
723349,BROOK LANE - OLTON,2023-05-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-05-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
723349,BROOK LANE - OLTON,2023-05-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
723349,BROOK LANE - OLTON,2023-05-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
723349,BROOK LANE - OLTON,2023-05-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
723349,BROOK LANE - OLTON,2023-05-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-05-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
723349,BROOK LANE - OLTON,2023-05-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-05-17T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-8.14
723349,BROOK LANE - OLTON,2023-05-17T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-05-17T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.34
723349,BROOK LANE - OLTON,2023-05-17T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-05-17T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.16
723349,BROOK LANE - OLTON,2023-05-17T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-05-17T08:40:00.000+00:00,feeder,01,N Current (RMS),A,58.9
723349,BROOK LANE - OLTON,2023-05-17T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-05-17T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-05-17T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-05-17T08:40:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-05-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-05-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
723349,BROOK LANE - OLTON,2023-05-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-05-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
723349,BROOK LANE - OLTON,2023-05-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
723349,BROOK LANE - OLTON,2023-05-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-05-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
723349,BROOK LANE - OLTON,2023-05-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.56
723349,BROOK LANE - OLTON,2023-05-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
723349,BROOK LANE - OLTON,2023-05-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-05-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
723349,BROOK LANE - OLTON,2023-05-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-05-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-05-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-05-17T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.83
723349,BROOK LANE - OLTON,2023-05-17T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-05-17T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.74
723349,BROOK LANE - OLTON,2023-05-17T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-05-17T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.31
723349,BROOK LANE - OLTON,2023-05-17T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.75
723349,BROOK LANE - OLTON,2023-05-17T08:30:00.000+00:00,feeder,01,N Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-05-17T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-17T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-05-17T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-05-17T08:30:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-05-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-05-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-05-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
723349,BROOK LANE - OLTON,2023-05-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
723349,BROOK LANE - OLTON,2023-05-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
723349,BROOK LANE - OLTON,2023-05-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
723349,BROOK LANE - OLTON,2023-05-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-05-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
723349,BROOK LANE - OLTON,2023-05-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-05-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
723349,BROOK LANE - OLTON,2023-05-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
723349,BROOK LANE - OLTON,2023-05-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
723349,BROOK LANE - OLTON,2023-05-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
723349,BROOK LANE - OLTON,2023-05-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-05-17T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.41
723349,BROOK LANE - OLTON,2023-05-17T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-05-17T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.85
723349,BROOK LANE - OLTON,2023-05-17T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-05-17T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.26
723349,BROOK LANE - OLTON,2023-05-17T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.51
723349,BROOK LANE - OLTON,2023-05-17T08:20:00.000+00:00,feeder,01,N Current (RMS),A,56.8
723349,BROOK LANE - OLTON,2023-05-17T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-17T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-05-17T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-05-17T08:20:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-05-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
723349,BROOK LANE - OLTON,2023-05-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-05-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
723349,BROOK LANE - OLTON,2023-05-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-05-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-05-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
723349,BROOK LANE - OLTON,2023-05-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-05-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
723349,BROOK LANE - OLTON,2023-05-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-05-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
723349,BROOK LANE - OLTON,2023-05-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
723349,BROOK LANE - OLTON,2023-05-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
723349,BROOK LANE - OLTON,2023-05-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-05-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-05-17T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-05-17T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-05-17T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.67
723349,BROOK LANE - OLTON,2023-05-17T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-05-17T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.98
723349,BROOK LANE - OLTON,2023-05-17T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-17T08:10:00.000+00:00,feeder,01,N Current (RMS),A,67.2
723349,BROOK LANE - OLTON,2023-05-17T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-05-17T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-05-17T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-05-17T08:10:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-05-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
723349,BROOK LANE - OLTON,2023-05-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-05-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-05-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-05-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
723349,BROOK LANE - OLTON,2023-05-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-05-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-05-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
723349,BROOK LANE - OLTON,2023-05-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-05-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
723349,BROOK LANE - OLTON,2023-05-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
723349,BROOK LANE - OLTON,2023-05-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-05-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-05-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-05-17T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.16
723349,BROOK LANE - OLTON,2023-05-17T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-05-17T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.16
723349,BROOK LANE - OLTON,2023-05-17T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-05-17T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.34
723349,BROOK LANE - OLTON,2023-05-17T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-17T08:00:00.000+00:00,feeder,01,N Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-05-17T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-17T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-05-17T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-05-17T08:00:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-05-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
723349,BROOK LANE - OLTON,2023-05-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
723349,BROOK LANE - OLTON,2023-05-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
723349,BROOK LANE - OLTON,2023-05-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-05-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-05-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
723349,BROOK LANE - OLTON,2023-05-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-05-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
723349,BROOK LANE - OLTON,2023-05-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-05-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
723349,BROOK LANE - OLTON,2023-05-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-05-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-05-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-05-17T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-05-17T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-05-17T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.32
723349,BROOK LANE - OLTON,2023-05-17T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-05-17T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.87
723349,BROOK LANE - OLTON,2023-05-17T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-05-17T07:50:00.000+00:00,feeder,01,N Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-05-17T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-05-17T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-05-17T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-05-17T07:50:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-05-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
723349,BROOK LANE - OLTON,2023-05-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
723349,BROOK LANE - OLTON,2023-05-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
723349,BROOK LANE - OLTON,2023-05-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
723349,BROOK LANE - OLTON,2023-05-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-05-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
723349,BROOK LANE - OLTON,2023-05-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-05-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
723349,BROOK LANE - OLTON,2023-05-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-05-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
723349,BROOK LANE - OLTON,2023-05-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-05-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-05-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-05-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-05-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-05-17T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.51
723349,BROOK LANE - OLTON,2023-05-17T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-05-17T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.3
723349,BROOK LANE - OLTON,2023-05-17T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-17T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.73
723349,BROOK LANE - OLTON,2023-05-17T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.94
723349,BROOK LANE - OLTON,2023-05-17T07:40:00.000+00:00,feeder,01,N Current (RMS),A,63.5
723349,BROOK LANE - OLTON,2023-05-17T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-17T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-05-17T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-05-17T07:40:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-05-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-05-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-05-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-05-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
723349,BROOK LANE - OLTON,2023-05-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-05-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
723349,BROOK LANE - OLTON,2023-05-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
723349,BROOK LANE - OLTON,2023-05-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.94
723349,BROOK LANE - OLTON,2023-05-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
723349,BROOK LANE - OLTON,2023-05-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
723349,BROOK LANE - OLTON,2023-05-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-05-17T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.89
723349,BROOK LANE - OLTON,2023-05-17T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-17T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.9
723349,BROOK LANE - OLTON,2023-05-17T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-05-17T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.16
723349,BROOK LANE - OLTON,2023-05-17T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-05-17T07:30:00.000+00:00,feeder,01,N Current (RMS),A,59.7
723349,BROOK LANE - OLTON,2023-05-17T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-05-17T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-05-17T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-05-17T07:30:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-05-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-05-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-05-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
723349,BROOK LANE - OLTON,2023-05-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
723349,BROOK LANE - OLTON,2023-05-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
723349,BROOK LANE - OLTON,2023-05-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-05-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
723349,BROOK LANE - OLTON,2023-05-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-05-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
723349,BROOK LANE - OLTON,2023-05-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-05-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-05-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-05-17T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.36
723349,BROOK LANE - OLTON,2023-05-17T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-05-17T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.06
723349,BROOK LANE - OLTON,2023-05-17T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-05-17T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.91
723349,BROOK LANE - OLTON,2023-05-17T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-05-17T07:20:00.000+00:00,feeder,01,N Current (RMS),A,57.9
723349,BROOK LANE - OLTON,2023-05-17T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-05-17T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-05-17T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-05-17T07:20:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-05-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-05-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-05-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-05-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
723349,BROOK LANE - OLTON,2023-05-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
723349,BROOK LANE - OLTON,2023-05-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-05-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
723349,BROOK LANE - OLTON,2023-05-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-05-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
723349,BROOK LANE - OLTON,2023-05-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-05-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
723349,BROOK LANE - OLTON,2023-05-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-05-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-05-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-05-17T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-05-17T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-05-17T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.82
723349,BROOK LANE - OLTON,2023-05-17T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-05-17T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.77
723349,BROOK LANE - OLTON,2023-05-17T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-05-17T07:10:00.000+00:00,feeder,01,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-05-17T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-17T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-05-17T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-05-17T07:10:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-05-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-05-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-05-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
723349,BROOK LANE - OLTON,2023-05-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-05-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-05-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
723349,BROOK LANE - OLTON,2023-05-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-05-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
723349,BROOK LANE - OLTON,2023-05-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-05-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-05-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
723349,BROOK LANE - OLTON,2023-05-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-05-17T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.19
723349,BROOK LANE - OLTON,2023-05-17T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-05-17T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.8
723349,BROOK LANE - OLTON,2023-05-17T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-05-17T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.47
723349,BROOK LANE - OLTON,2023-05-17T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-05-17T07:00:00.000+00:00,feeder,01,N Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-05-17T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-05-17T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-05-17T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-05-17T07:00:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-05-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-05-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
723349,BROOK LANE - OLTON,2023-05-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-05-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-05-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-05-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
723349,BROOK LANE - OLTON,2023-05-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-05-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
723349,BROOK LANE - OLTON,2023-05-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-05-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
723349,BROOK LANE - OLTON,2023-05-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-05-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-05-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-05-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-05-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-05-17T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-05-17T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-05-17T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.03
723349,BROOK LANE - OLTON,2023-05-17T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-05-17T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.97
723349,BROOK LANE - OLTON,2023-05-17T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,-4.64
723349,BROOK LANE - OLTON,2023-05-17T06:50:00.000+00:00,feeder,01,N Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-05-17T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-05-17T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,98.3
