Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-17T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
723349,BROOK LANE - OLTON,2023-05-17T06:50:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-05-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
723349,BROOK LANE - OLTON,2023-05-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
723349,BROOK LANE - OLTON,2023-05-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-05-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-05-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-05-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
723349,BROOK LANE - OLTON,2023-05-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-05-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.97
723349,BROOK LANE - OLTON,2023-05-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.64
723349,BROOK LANE - OLTON,2023-05-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-05-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-05-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-05-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
723349,BROOK LANE - OLTON,2023-05-17T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-05-17T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-05-17T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.12
723349,BROOK LANE - OLTON,2023-05-17T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-05-17T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.37
723349,BROOK LANE - OLTON,2023-05-17T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.64
723349,BROOK LANE - OLTON,2023-05-17T06:40:00.000+00:00,feeder,01,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-05-17T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-17T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-05-17T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-05-17T06:40:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-05-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
723349,BROOK LANE - OLTON,2023-05-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-05-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-05-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-05-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-05-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
723349,BROOK LANE - OLTON,2023-05-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-05-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.37
723349,BROOK LANE - OLTON,2023-05-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.64
723349,BROOK LANE - OLTON,2023-05-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
723349,BROOK LANE - OLTON,2023-05-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-05-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
723349,BROOK LANE - OLTON,2023-05-17T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-05-17T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-05-17T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.24
723349,BROOK LANE - OLTON,2023-05-17T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-05-17T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.32
723349,BROOK LANE - OLTON,2023-05-17T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-05-17T06:30:00.000+00:00,feeder,01,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-05-17T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-17T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,110.3
723349,BROOK LANE - OLTON,2023-05-17T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-05-17T06:30:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-05-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-05-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-05-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-05-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-05-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-05-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-05-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
723349,BROOK LANE - OLTON,2023-05-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-05-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
723349,BROOK LANE - OLTON,2023-05-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-05-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-05-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
723349,BROOK LANE - OLTON,2023-05-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-05-17T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-05-17T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-05-17T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.76
723349,BROOK LANE - OLTON,2023-05-17T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-17T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.03
723349,BROOK LANE - OLTON,2023-05-17T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-05-17T06:20:00.000+00:00,feeder,01,N Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-05-17T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-05-17T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-05-17T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-05-17T06:20:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-05-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-05-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-05-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-05-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-05-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-05-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
723349,BROOK LANE - OLTON,2023-05-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
723349,BROOK LANE - OLTON,2023-05-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-05-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-05-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-05-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
723349,BROOK LANE - OLTON,2023-05-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-05-17T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.47
723349,BROOK LANE - OLTON,2023-05-17T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-05-17T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.42
723349,BROOK LANE - OLTON,2023-05-17T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-05-17T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.68
723349,BROOK LANE - OLTON,2023-05-17T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-05-17T06:10:00.000+00:00,feeder,01,N Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-05-17T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-05-17T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,116.0
723349,BROOK LANE - OLTON,2023-05-17T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-05-17T06:10:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-05-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-05-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-05-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-05-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-05-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
723349,BROOK LANE - OLTON,2023-05-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
723349,BROOK LANE - OLTON,2023-05-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-05-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
723349,BROOK LANE - OLTON,2023-05-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-05-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.68
723349,BROOK LANE - OLTON,2023-05-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-05-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-05-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-05-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
723349,BROOK LANE - OLTON,2023-05-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-05-17T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.03
723349,BROOK LANE - OLTON,2023-05-17T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-05-17T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.42
723349,BROOK LANE - OLTON,2023-05-17T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-17T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.53
723349,BROOK LANE - OLTON,2023-05-17T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.52
723349,BROOK LANE - OLTON,2023-05-17T06:00:00.000+00:00,feeder,01,N Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-05-17T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-05-17T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,119.9
723349,BROOK LANE - OLTON,2023-05-17T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-17T06:00:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-05-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-05-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
723349,BROOK LANE - OLTON,2023-05-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-05-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-05-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
723349,BROOK LANE - OLTON,2023-05-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-05-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
723349,BROOK LANE - OLTON,2023-05-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
723349,BROOK LANE - OLTON,2023-05-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
723349,BROOK LANE - OLTON,2023-05-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
723349,BROOK LANE - OLTON,2023-05-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-05-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
723349,BROOK LANE - OLTON,2023-05-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-17T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.13
723349,BROOK LANE - OLTON,2023-05-17T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-05-17T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.28
723349,BROOK LANE - OLTON,2023-05-17T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-05-17T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,34.69
723349,BROOK LANE - OLTON,2023-05-17T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-05-17T05:50:00.000+00:00,feeder,01,N Current (RMS),A,115.0
723349,BROOK LANE - OLTON,2023-05-17T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-05-17T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,141.2
723349,BROOK LANE - OLTON,2023-05-17T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-17T05:50:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-05-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-05-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-05-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-05-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-05-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
723349,BROOK LANE - OLTON,2023-05-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-05-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
723349,BROOK LANE - OLTON,2023-05-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-05-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.69
723349,BROOK LANE - OLTON,2023-05-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-05-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
723349,BROOK LANE - OLTON,2023-05-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-05-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
723349,BROOK LANE - OLTON,2023-05-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-17T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-12.32
723349,BROOK LANE - OLTON,2023-05-17T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-05-17T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.81
723349,BROOK LANE - OLTON,2023-05-17T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-7.2
723349,BROOK LANE - OLTON,2023-05-17T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.56
723349,BROOK LANE - OLTON,2023-05-17T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-05-17T05:40:00.000+00:00,feeder,01,N Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-05-17T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
723349,BROOK LANE - OLTON,2023-05-17T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,121.2
723349,BROOK LANE - OLTON,2023-05-17T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-05-17T05:40:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-05-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-05-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
723349,BROOK LANE - OLTON,2023-05-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-05-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
723349,BROOK LANE - OLTON,2023-05-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-05-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
723349,BROOK LANE - OLTON,2023-05-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
723349,BROOK LANE - OLTON,2023-05-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.56
723349,BROOK LANE - OLTON,2023-05-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-05-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
723349,BROOK LANE - OLTON,2023-05-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
723349,BROOK LANE - OLTON,2023-05-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
723349,BROOK LANE - OLTON,2023-05-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-05-17T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-11.58
723349,BROOK LANE - OLTON,2023-05-17T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-05-17T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.58
723349,BROOK LANE - OLTON,2023-05-17T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-7.27
723349,BROOK LANE - OLTON,2023-05-17T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.84
723349,BROOK LANE - OLTON,2023-05-17T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-17T05:30:00.000+00:00,feeder,01,N Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-05-17T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-05-17T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-05-17T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-05-17T05:30:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-05-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
723349,BROOK LANE - OLTON,2023-05-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-05-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-05-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
723349,BROOK LANE - OLTON,2023-05-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-05-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
723349,BROOK LANE - OLTON,2023-05-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.27
723349,BROOK LANE - OLTON,2023-05-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
723349,BROOK LANE - OLTON,2023-05-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
723349,BROOK LANE - OLTON,2023-05-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-05-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-05-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-05-17T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-05-17T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-05-17T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.54
723349,BROOK LANE - OLTON,2023-05-17T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-05-17T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.74
723349,BROOK LANE - OLTON,2023-05-17T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.52
723349,BROOK LANE - OLTON,2023-05-17T05:20:00.000+00:00,feeder,01,N Current (RMS),A,67.2
723349,BROOK LANE - OLTON,2023-05-17T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-05-17T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-05-17T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-05-17T05:20:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-05-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-05-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-05-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-05-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-05-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-05-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
723349,BROOK LANE - OLTON,2023-05-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-05-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
723349,BROOK LANE - OLTON,2023-05-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
723349,BROOK LANE - OLTON,2023-05-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
723349,BROOK LANE - OLTON,2023-05-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-05-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
723349,BROOK LANE - OLTON,2023-05-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-05-17T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-05-17T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-05-17T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.91
723349,BROOK LANE - OLTON,2023-05-17T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-05-17T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.9
723349,BROOK LANE - OLTON,2023-05-17T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-05-17T05:10:00.000+00:00,feeder,01,N Current (RMS),A,67.1
723349,BROOK LANE - OLTON,2023-05-17T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-17T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-05-17T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-05-17T05:10:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-05-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-05-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
723349,BROOK LANE - OLTON,2023-05-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-05-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-05-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-05-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
723349,BROOK LANE - OLTON,2023-05-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-05-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
723349,BROOK LANE - OLTON,2023-05-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-05-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
723349,BROOK LANE - OLTON,2023-05-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-05-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-05-17T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-05-17T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-05-17T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.83
723349,BROOK LANE - OLTON,2023-05-17T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-17T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.75
723349,BROOK LANE - OLTON,2023-05-17T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-05-17T05:00:00.000+00:00,feeder,01,N Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-05-17T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-17T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-05-17T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-05-17T05:00:00.000+00:00,transformer,,Temperature,C,22.4
723349,BROOK LANE - OLTON,2023-05-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
723349,BROOK LANE - OLTON,2023-05-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-05-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-05-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-05-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-05-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
723349,BROOK LANE - OLTON,2023-05-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
723349,BROOK LANE - OLTON,2023-05-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-05-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-05-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-05-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-05-17T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-05-17T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-05-17T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.44
723349,BROOK LANE - OLTON,2023-05-17T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-17T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.11
723349,BROOK LANE - OLTON,2023-05-17T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.19
723349,BROOK LANE - OLTON,2023-05-17T04:50:00.000+00:00,feeder,01,N Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-05-17T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-17T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-05-17T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-17T04:50:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-05-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-05-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-05-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-05-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-05-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-05-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
723349,BROOK LANE - OLTON,2023-05-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
723349,BROOK LANE - OLTON,2023-05-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
723349,BROOK LANE - OLTON,2023-05-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-05-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
723349,BROOK LANE - OLTON,2023-05-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-17T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-05-17T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-05-17T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.3
723349,BROOK LANE - OLTON,2023-05-17T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-05-17T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.55
723349,BROOK LANE - OLTON,2023-05-17T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.03
723349,BROOK LANE - OLTON,2023-05-17T04:40:00.000+00:00,feeder,01,N Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-05-17T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-17T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-05-17T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
723349,BROOK LANE - OLTON,2023-05-17T04:40:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-05-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-05-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-05-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-05-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-05-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-05-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
723349,BROOK LANE - OLTON,2023-05-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-05-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
723349,BROOK LANE - OLTON,2023-05-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
723349,BROOK LANE - OLTON,2023-05-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-05-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-05-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
723349,BROOK LANE - OLTON,2023-05-17T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-05-17T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-05-17T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.29
723349,BROOK LANE - OLTON,2023-05-17T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-17T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.76
723349,BROOK LANE - OLTON,2023-05-17T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.17
723349,BROOK LANE - OLTON,2023-05-17T04:30:00.000+00:00,feeder,01,N Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-05-17T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-17T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-05-17T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
723349,BROOK LANE - OLTON,2023-05-17T04:30:00.000+00:00,transformer,,Temperature,C,22.7
723349,BROOK LANE - OLTON,2023-05-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-05-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-05-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
723349,BROOK LANE - OLTON,2023-05-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-05-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-05-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
723349,BROOK LANE - OLTON,2023-05-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
723349,BROOK LANE - OLTON,2023-05-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
723349,BROOK LANE - OLTON,2023-05-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-05-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
723349,BROOK LANE - OLTON,2023-05-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
723349,BROOK LANE - OLTON,2023-05-17T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-05-17T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-05-17T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.35
723349,BROOK LANE - OLTON,2023-05-17T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-05-17T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.91
723349,BROOK LANE - OLTON,2023-05-17T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.35
723349,BROOK LANE - OLTON,2023-05-17T04:20:00.000+00:00,feeder,01,N Current (RMS),A,66.3
723349,BROOK LANE - OLTON,2023-05-17T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-17T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-05-17T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
723349,BROOK LANE - OLTON,2023-05-17T04:20:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-05-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-05-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-05-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-05-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-05-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-05-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
723349,BROOK LANE - OLTON,2023-05-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-05-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
723349,BROOK LANE - OLTON,2023-05-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
723349,BROOK LANE - OLTON,2023-05-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
723349,BROOK LANE - OLTON,2023-05-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-05-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
723349,BROOK LANE - OLTON,2023-05-17T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-05-17T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-05-17T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.88
723349,BROOK LANE - OLTON,2023-05-17T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-05-17T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.45
723349,BROOK LANE - OLTON,2023-05-17T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.19
723349,BROOK LANE - OLTON,2023-05-17T04:10:00.000+00:00,feeder,01,N Current (RMS),A,73.4
723349,BROOK LANE - OLTON,2023-05-17T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-17T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-05-17T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-05-17T04:10:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-05-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-05-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-05-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-05-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-05-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-05-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
723349,BROOK LANE - OLTON,2023-05-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-05-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
723349,BROOK LANE - OLTON,2023-05-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
723349,BROOK LANE - OLTON,2023-05-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
723349,BROOK LANE - OLTON,2023-05-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
723349,BROOK LANE - OLTON,2023-05-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-05-17T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.33
723349,BROOK LANE - OLTON,2023-05-17T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-05-17T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.81
723349,BROOK LANE - OLTON,2023-05-17T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-05-17T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.64
723349,BROOK LANE - OLTON,2023-05-17T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.24
723349,BROOK LANE - OLTON,2023-05-17T04:00:00.000+00:00,feeder,01,N Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-05-17T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-17T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-05-17T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-17T04:00:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-05-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-05-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-05-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-05-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
723349,BROOK LANE - OLTON,2023-05-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-05-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
723349,BROOK LANE - OLTON,2023-05-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-05-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
723349,BROOK LANE - OLTON,2023-05-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
723349,BROOK LANE - OLTON,2023-05-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
723349,BROOK LANE - OLTON,2023-05-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-05-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-17T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-05-17T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-05-17T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.36
723349,BROOK LANE - OLTON,2023-05-17T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-17T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.4
723349,BROOK LANE - OLTON,2023-05-17T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.76
723349,BROOK LANE - OLTON,2023-05-17T03:50:00.000+00:00,feeder,01,N Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-05-17T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-17T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-05-17T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
723349,BROOK LANE - OLTON,2023-05-17T03:50:00.000+00:00,transformer,,Temperature,C,23.0
723349,BROOK LANE - OLTON,2023-05-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-05-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-05-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-05-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-05-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-05-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
723349,BROOK LANE - OLTON,2023-05-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
723349,BROOK LANE - OLTON,2023-05-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
723349,BROOK LANE - OLTON,2023-05-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
723349,BROOK LANE - OLTON,2023-05-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-05-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
723349,BROOK LANE - OLTON,2023-05-17T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-05-17T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-17T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.34
723349,BROOK LANE - OLTON,2023-05-17T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-05-17T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.61
723349,BROOK LANE - OLTON,2023-05-17T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-05-17T03:40:00.000+00:00,feeder,01,N Current (RMS),A,65.3
723349,BROOK LANE - OLTON,2023-05-17T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-05-17T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-05-17T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-17T03:40:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-05-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-05-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-05-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-05-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
723349,BROOK LANE - OLTON,2023-05-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
723349,BROOK LANE - OLTON,2023-05-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-05-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
723349,BROOK LANE - OLTON,2023-05-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-05-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
