Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-05-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-05-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-17T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-05-17T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-05-17T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.55
723349,BROOK LANE - OLTON,2023-05-17T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-05-17T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.46
723349,BROOK LANE - OLTON,2023-05-17T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.82
723349,BROOK LANE - OLTON,2023-05-17T03:30:00.000+00:00,feeder,01,N Current (RMS),A,62.2
723349,BROOK LANE - OLTON,2023-05-17T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-17T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-05-17T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-05-17T03:30:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-05-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-05-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-05-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-05-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-05-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-05-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
723349,BROOK LANE - OLTON,2023-05-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-05-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
723349,BROOK LANE - OLTON,2023-05-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-05-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
723349,BROOK LANE - OLTON,2023-05-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-05-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
723349,BROOK LANE - OLTON,2023-05-17T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-05-17T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-05-17T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.99
723349,BROOK LANE - OLTON,2023-05-17T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-17T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.2
723349,BROOK LANE - OLTON,2023-05-17T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-05-17T03:20:00.000+00:00,feeder,01,N Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-05-17T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-17T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.6
723349,BROOK LANE - OLTON,2023-05-17T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-05-17T03:20:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-05-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-05-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-05-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-05-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-05-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-05-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
723349,BROOK LANE - OLTON,2023-05-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
723349,BROOK LANE - OLTON,2023-05-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-05-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-05-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
723349,BROOK LANE - OLTON,2023-05-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
723349,BROOK LANE - OLTON,2023-05-17T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-05-17T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-05-17T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.2
723349,BROOK LANE - OLTON,2023-05-17T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-17T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.22
723349,BROOK LANE - OLTON,2023-05-17T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.82
723349,BROOK LANE - OLTON,2023-05-17T03:10:00.000+00:00,feeder,01,N Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-05-17T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-17T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-05-17T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
723349,BROOK LANE - OLTON,2023-05-17T03:10:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-05-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
723349,BROOK LANE - OLTON,2023-05-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-05-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-05-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-05-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-05-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
723349,BROOK LANE - OLTON,2023-05-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
723349,BROOK LANE - OLTON,2023-05-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
723349,BROOK LANE - OLTON,2023-05-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
723349,BROOK LANE - OLTON,2023-05-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-05-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
723349,BROOK LANE - OLTON,2023-05-17T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-05-17T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-05-17T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.27
723349,BROOK LANE - OLTON,2023-05-17T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-05-17T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.55
723349,BROOK LANE - OLTON,2023-05-17T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.75
723349,BROOK LANE - OLTON,2023-05-17T03:00:00.000+00:00,feeder,01,N Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-05-17T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-17T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-05-17T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
723349,BROOK LANE - OLTON,2023-05-17T03:00:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-05-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-05-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-05-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-05-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-05-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-05-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
723349,BROOK LANE - OLTON,2023-05-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-05-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
723349,BROOK LANE - OLTON,2023-05-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
723349,BROOK LANE - OLTON,2023-05-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-05-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-05-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
723349,BROOK LANE - OLTON,2023-05-17T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-05-17T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-05-17T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.47
723349,BROOK LANE - OLTON,2023-05-17T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-17T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.43
723349,BROOK LANE - OLTON,2023-05-17T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.59
723349,BROOK LANE - OLTON,2023-05-17T02:50:00.000+00:00,feeder,01,N Current (RMS),A,64.6
723349,BROOK LANE - OLTON,2023-05-17T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-17T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-05-17T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-05-17T02:50:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-05-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-05-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-05-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-05-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-05-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-05-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
723349,BROOK LANE - OLTON,2023-05-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
723349,BROOK LANE - OLTON,2023-05-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
723349,BROOK LANE - OLTON,2023-05-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
723349,BROOK LANE - OLTON,2023-05-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-05-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-05-17T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-05-17T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-05-17T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.4
723349,BROOK LANE - OLTON,2023-05-17T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-05-17T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.56
723349,BROOK LANE - OLTON,2023-05-17T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.52
723349,BROOK LANE - OLTON,2023-05-17T02:40:00.000+00:00,feeder,01,N Current (RMS),A,64.7
723349,BROOK LANE - OLTON,2023-05-17T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-17T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-05-17T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-05-17T02:40:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-05-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-05-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-05-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
723349,BROOK LANE - OLTON,2023-05-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-05-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-05-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
723349,BROOK LANE - OLTON,2023-05-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-05-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
723349,BROOK LANE - OLTON,2023-05-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
723349,BROOK LANE - OLTON,2023-05-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
723349,BROOK LANE - OLTON,2023-05-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
723349,BROOK LANE - OLTON,2023-05-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-05-17T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-05-17T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-05-17T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.36
723349,BROOK LANE - OLTON,2023-05-17T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-05-17T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.94
723349,BROOK LANE - OLTON,2023-05-17T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.28
723349,BROOK LANE - OLTON,2023-05-17T02:30:00.000+00:00,feeder,01,N Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-05-17T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-17T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.9
723349,BROOK LANE - OLTON,2023-05-17T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
723349,BROOK LANE - OLTON,2023-05-17T02:30:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-05-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-05-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
723349,BROOK LANE - OLTON,2023-05-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-05-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-05-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-05-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
723349,BROOK LANE - OLTON,2023-05-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-05-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
723349,BROOK LANE - OLTON,2023-05-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
723349,BROOK LANE - OLTON,2023-05-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-05-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
723349,BROOK LANE - OLTON,2023-05-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
723349,BROOK LANE - OLTON,2023-05-17T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-17T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-05-17T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.4
723349,BROOK LANE - OLTON,2023-05-17T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-05-17T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.08
723349,BROOK LANE - OLTON,2023-05-17T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
723349,BROOK LANE - OLTON,2023-05-17T02:20:00.000+00:00,feeder,01,N Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-05-17T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-17T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-05-17T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
723349,BROOK LANE - OLTON,2023-05-17T02:20:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-05-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
723349,BROOK LANE - OLTON,2023-05-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-05-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-05-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-05-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
723349,BROOK LANE - OLTON,2023-05-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-05-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
723349,BROOK LANE - OLTON,2023-05-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
723349,BROOK LANE - OLTON,2023-05-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-05-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-05-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
723349,BROOK LANE - OLTON,2023-05-17T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-05-17T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-05-17T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.45
723349,BROOK LANE - OLTON,2023-05-17T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-05-17T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.85
723349,BROOK LANE - OLTON,2023-05-17T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
723349,BROOK LANE - OLTON,2023-05-17T02:10:00.000+00:00,feeder,01,N Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-05-17T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-17T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-05-17T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-05-17T02:10:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-05-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-05-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-05-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-05-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-05-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-05-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
723349,BROOK LANE - OLTON,2023-05-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
723349,BROOK LANE - OLTON,2023-05-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
723349,BROOK LANE - OLTON,2023-05-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
723349,BROOK LANE - OLTON,2023-05-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
723349,BROOK LANE - OLTON,2023-05-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-05-17T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-17T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-05-17T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.36
723349,BROOK LANE - OLTON,2023-05-17T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-05-17T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.94
723349,BROOK LANE - OLTON,2023-05-17T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.63
723349,BROOK LANE - OLTON,2023-05-17T02:00:00.000+00:00,feeder,01,N Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-05-17T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-17T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-05-17T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-05-17T02:00:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-05-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-05-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-05-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-05-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-05-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
723349,BROOK LANE - OLTON,2023-05-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-05-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
723349,BROOK LANE - OLTON,2023-05-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
723349,BROOK LANE - OLTON,2023-05-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-05-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-05-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-05-17T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-05-17T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-05-17T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.42
723349,BROOK LANE - OLTON,2023-05-17T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-17T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.2
723349,BROOK LANE - OLTON,2023-05-17T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.45
723349,BROOK LANE - OLTON,2023-05-17T01:50:00.000+00:00,feeder,01,N Current (RMS),A,74.4
723349,BROOK LANE - OLTON,2023-05-17T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-17T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
723349,BROOK LANE - OLTON,2023-05-17T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-05-17T01:50:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-05-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-05-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-05-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-05-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-05-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-05-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
723349,BROOK LANE - OLTON,2023-05-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
723349,BROOK LANE - OLTON,2023-05-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
723349,BROOK LANE - OLTON,2023-05-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
723349,BROOK LANE - OLTON,2023-05-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
723349,BROOK LANE - OLTON,2023-05-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-05-17T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-05-17T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-05-17T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.53
723349,BROOK LANE - OLTON,2023-05-17T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-17T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.16
723349,BROOK LANE - OLTON,2023-05-17T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.65
723349,BROOK LANE - OLTON,2023-05-17T01:40:00.000+00:00,feeder,01,N Current (RMS),A,70.7
723349,BROOK LANE - OLTON,2023-05-17T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-17T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-05-17T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-17T01:40:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-05-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-05-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-05-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-05-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-05-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-05-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
723349,BROOK LANE - OLTON,2023-05-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
723349,BROOK LANE - OLTON,2023-05-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
723349,BROOK LANE - OLTON,2023-05-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
723349,BROOK LANE - OLTON,2023-05-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
723349,BROOK LANE - OLTON,2023-05-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-17T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-05-17T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-05-17T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.56
723349,BROOK LANE - OLTON,2023-05-17T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-05-17T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.29
723349,BROOK LANE - OLTON,2023-05-17T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.32
723349,BROOK LANE - OLTON,2023-05-17T01:30:00.000+00:00,feeder,01,N Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-05-17T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-05-17T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-05-17T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-17T01:30:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-05-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-05-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-05-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-05-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-05-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-05-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
723349,BROOK LANE - OLTON,2023-05-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-05-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
723349,BROOK LANE - OLTON,2023-05-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
723349,BROOK LANE - OLTON,2023-05-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-05-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-05-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-05-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-17T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-05-17T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-05-17T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.72
723349,BROOK LANE - OLTON,2023-05-17T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-05-17T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.2
723349,BROOK LANE - OLTON,2023-05-17T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.6
723349,BROOK LANE - OLTON,2023-05-17T01:20:00.000+00:00,feeder,01,N Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-05-17T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-17T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-05-17T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-17T01:20:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-05-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-05-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-05-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-05-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-05-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-05-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
723349,BROOK LANE - OLTON,2023-05-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-05-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
723349,BROOK LANE - OLTON,2023-05-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
723349,BROOK LANE - OLTON,2023-05-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
723349,BROOK LANE - OLTON,2023-05-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-05-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-17T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-05-17T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-05-17T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.58
723349,BROOK LANE - OLTON,2023-05-17T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-17T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.06
723349,BROOK LANE - OLTON,2023-05-17T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.57
723349,BROOK LANE - OLTON,2023-05-17T01:10:00.000+00:00,feeder,01,N Current (RMS),A,63.4
723349,BROOK LANE - OLTON,2023-05-17T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-17T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-05-17T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-17T01:10:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-05-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-05-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-05-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-05-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-05-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-05-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
723349,BROOK LANE - OLTON,2023-05-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
723349,BROOK LANE - OLTON,2023-05-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
723349,BROOK LANE - OLTON,2023-05-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
723349,BROOK LANE - OLTON,2023-05-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-05-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-17T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-05-17T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-05-17T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.49
723349,BROOK LANE - OLTON,2023-05-17T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-17T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.97
723349,BROOK LANE - OLTON,2023-05-17T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.73
723349,BROOK LANE - OLTON,2023-05-17T01:00:00.000+00:00,feeder,01,N Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-05-17T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-17T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-05-17T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-17T01:00:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-05-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-05-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-05-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-05-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-05-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-05-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
723349,BROOK LANE - OLTON,2023-05-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
723349,BROOK LANE - OLTON,2023-05-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
723349,BROOK LANE - OLTON,2023-05-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-05-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-05-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-17T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-05-17T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-05-17T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.57
723349,BROOK LANE - OLTON,2023-05-17T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-17T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.35
723349,BROOK LANE - OLTON,2023-05-17T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.77
723349,BROOK LANE - OLTON,2023-05-17T00:50:00.000+00:00,feeder,01,N Current (RMS),A,64.6
723349,BROOK LANE - OLTON,2023-05-17T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-05-17T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-05-17T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-17T00:50:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-05-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-05-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-05-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-05-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-05-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-05-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
723349,BROOK LANE - OLTON,2023-05-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
723349,BROOK LANE - OLTON,2023-05-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
723349,BROOK LANE - OLTON,2023-05-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
723349,BROOK LANE - OLTON,2023-05-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-05-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-05-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-17T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-05-17T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-05-17T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.7
723349,BROOK LANE - OLTON,2023-05-17T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-17T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.54
723349,BROOK LANE - OLTON,2023-05-17T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.52
723349,BROOK LANE - OLTON,2023-05-17T00:40:00.000+00:00,feeder,01,N Current (RMS),A,64.3
723349,BROOK LANE - OLTON,2023-05-17T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-17T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-05-17T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-17T00:40:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-05-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
723349,BROOK LANE - OLTON,2023-05-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-05-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-05-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-05-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-05-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
723349,BROOK LANE - OLTON,2023-05-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
723349,BROOK LANE - OLTON,2023-05-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
723349,BROOK LANE - OLTON,2023-05-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
723349,BROOK LANE - OLTON,2023-05-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-05-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-17T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-05-17T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-05-17T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.73
723349,BROOK LANE - OLTON,2023-05-17T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-17T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.31
723349,BROOK LANE - OLTON,2023-05-17T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.65
723349,BROOK LANE - OLTON,2023-05-17T00:30:00.000+00:00,feeder,01,N Current (RMS),A,64.6
723349,BROOK LANE - OLTON,2023-05-17T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-17T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-05-17T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-17T00:30:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-05-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-05-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-05-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-05-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-05-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-05-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
723349,BROOK LANE - OLTON,2023-05-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
723349,BROOK LANE - OLTON,2023-05-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
723349,BROOK LANE - OLTON,2023-05-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
723349,BROOK LANE - OLTON,2023-05-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
723349,BROOK LANE - OLTON,2023-05-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-17T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-05-17T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-05-17T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.75
723349,BROOK LANE - OLTON,2023-05-17T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-05-17T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.18
723349,BROOK LANE - OLTON,2023-05-17T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.65
723349,BROOK LANE - OLTON,2023-05-17T00:20:00.000+00:00,feeder,01,N Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-05-17T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-17T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-05-17T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-17T00:20:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-05-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
