Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-05-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-05-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-05-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-05-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-05-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
723349,BROOK LANE - OLTON,2023-05-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-05-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
723349,BROOK LANE - OLTON,2023-05-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
723349,BROOK LANE - OLTON,2023-05-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-05-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
723349,BROOK LANE - OLTON,2023-05-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-17T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-05-17T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-05-17T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-05-17T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-17T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.35
723349,BROOK LANE - OLTON,2023-05-17T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-05-17T00:10:00.000+00:00,feeder,01,N Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-05-17T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-17T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.9
723349,BROOK LANE - OLTON,2023-05-17T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-17T00:10:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-05-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
723349,BROOK LANE - OLTON,2023-05-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-05-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
723349,BROOK LANE - OLTON,2023-05-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-05-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-05-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-05-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
723349,BROOK LANE - OLTON,2023-05-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-05-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-05-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
723349,BROOK LANE - OLTON,2023-05-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-17T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-05-17T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-05-17T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.12
723349,BROOK LANE - OLTON,2023-05-17T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-05-17T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.24
723349,BROOK LANE - OLTON,2023-05-17T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.71
723349,BROOK LANE - OLTON,2023-05-17T00:00:00.000+00:00,feeder,01,N Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-05-17T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-05-17T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-05-17T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-05-17T00:00:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-05-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
723349,BROOK LANE - OLTON,2023-05-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-05-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-05-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-05-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-05-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
723349,BROOK LANE - OLTON,2023-05-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-05-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
723349,BROOK LANE - OLTON,2023-05-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
723349,BROOK LANE - OLTON,2023-05-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-05-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-05-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
723349,BROOK LANE - OLTON,2023-05-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-05-18T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-05-18T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-05-18T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.11
723349,BROOK LANE - OLTON,2023-05-18T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-18T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.19
723349,BROOK LANE - OLTON,2023-05-18T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-05-18T23:50:00.000+00:00,feeder,01,N Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-05-18T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-18T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-05-18T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-18T23:50:00.000+00:00,transformer,,Temperature,C,29.0
723349,BROOK LANE - OLTON,2023-05-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-05-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-05-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-05-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-05-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-05-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
723349,BROOK LANE - OLTON,2023-05-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
723349,BROOK LANE - OLTON,2023-05-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-05-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-05-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-05-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-18T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-05-18T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-05-18T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.98
723349,BROOK LANE - OLTON,2023-05-18T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-05-18T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.01
723349,BROOK LANE - OLTON,2023-05-18T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.72
723349,BROOK LANE - OLTON,2023-05-18T23:40:00.000+00:00,feeder,01,N Current (RMS),A,64.6
723349,BROOK LANE - OLTON,2023-05-18T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-05-18T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-05-18T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-05-18T23:40:00.000+00:00,transformer,,Temperature,C,29.1
723349,BROOK LANE - OLTON,2023-05-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-05-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-05-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-05-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-05-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
723349,BROOK LANE - OLTON,2023-05-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-05-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
723349,BROOK LANE - OLTON,2023-05-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-05-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
723349,BROOK LANE - OLTON,2023-05-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
723349,BROOK LANE - OLTON,2023-05-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
723349,BROOK LANE - OLTON,2023-05-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-05-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-05-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-05-18T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-05-18T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-05-18T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.97
723349,BROOK LANE - OLTON,2023-05-18T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-18T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.13
723349,BROOK LANE - OLTON,2023-05-18T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.71
723349,BROOK LANE - OLTON,2023-05-18T23:30:00.000+00:00,feeder,01,N Current (RMS),A,66.4
723349,BROOK LANE - OLTON,2023-05-18T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-18T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-05-18T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-18T23:30:00.000+00:00,transformer,,Temperature,C,29.3
723349,BROOK LANE - OLTON,2023-05-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-05-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-05-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-05-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-05-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-05-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
723349,BROOK LANE - OLTON,2023-05-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
723349,BROOK LANE - OLTON,2023-05-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
723349,BROOK LANE - OLTON,2023-05-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
723349,BROOK LANE - OLTON,2023-05-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-05-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-18T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-05-18T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-05-18T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.06
723349,BROOK LANE - OLTON,2023-05-18T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-05-18T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.39
723349,BROOK LANE - OLTON,2023-05-18T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.71
723349,BROOK LANE - OLTON,2023-05-18T23:20:00.000+00:00,feeder,01,N Current (RMS),A,67.9
723349,BROOK LANE - OLTON,2023-05-18T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-18T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-05-18T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-05-18T23:20:00.000+00:00,transformer,,Temperature,C,29.4
723349,BROOK LANE - OLTON,2023-05-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-05-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
723349,BROOK LANE - OLTON,2023-05-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-05-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-05-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-05-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-05-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
723349,BROOK LANE - OLTON,2023-05-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-05-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.39
723349,BROOK LANE - OLTON,2023-05-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
723349,BROOK LANE - OLTON,2023-05-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
723349,BROOK LANE - OLTON,2023-05-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-05-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-05-18T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-05-18T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-05-18T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.23
723349,BROOK LANE - OLTON,2023-05-18T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-05-18T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.5
723349,BROOK LANE - OLTON,2023-05-18T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.02
723349,BROOK LANE - OLTON,2023-05-18T23:10:00.000+00:00,feeder,01,N Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-05-18T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-18T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-05-18T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-05-18T23:10:00.000+00:00,transformer,,Temperature,C,29.5
723349,BROOK LANE - OLTON,2023-05-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-05-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-05-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-05-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-05-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-05-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
723349,BROOK LANE - OLTON,2023-05-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-05-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
723349,BROOK LANE - OLTON,2023-05-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
723349,BROOK LANE - OLTON,2023-05-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-05-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
723349,BROOK LANE - OLTON,2023-05-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-05-18T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-05-18T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-05-18T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.18
723349,BROOK LANE - OLTON,2023-05-18T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-05-18T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.62
723349,BROOK LANE - OLTON,2023-05-18T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.88
723349,BROOK LANE - OLTON,2023-05-18T23:00:00.000+00:00,feeder,01,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-05-18T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-18T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-05-18T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-05-18T23:00:00.000+00:00,transformer,,Temperature,C,29.7
723349,BROOK LANE - OLTON,2023-05-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-05-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-05-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-05-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
723349,BROOK LANE - OLTON,2023-05-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-05-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-05-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
723349,BROOK LANE - OLTON,2023-05-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-05-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
723349,BROOK LANE - OLTON,2023-05-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
723349,BROOK LANE - OLTON,2023-05-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-05-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-05-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-05-18T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-05-18T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-05-18T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.16
723349,BROOK LANE - OLTON,2023-05-18T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-05-18T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.82
723349,BROOK LANE - OLTON,2023-05-18T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.68
723349,BROOK LANE - OLTON,2023-05-18T22:50:00.000+00:00,feeder,01,N Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-05-18T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-05-18T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,92.1
723349,BROOK LANE - OLTON,2023-05-18T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-18T22:50:00.000+00:00,transformer,,Temperature,C,29.8
723349,BROOK LANE - OLTON,2023-05-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-05-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-05-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
723349,BROOK LANE - OLTON,2023-05-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-05-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-05-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
723349,BROOK LANE - OLTON,2023-05-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-05-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
723349,BROOK LANE - OLTON,2023-05-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
723349,BROOK LANE - OLTON,2023-05-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-05-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-05-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
723349,BROOK LANE - OLTON,2023-05-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-18T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-05-18T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-05-18T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.87
723349,BROOK LANE - OLTON,2023-05-18T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-05-18T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.32
723349,BROOK LANE - OLTON,2023-05-18T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.22
723349,BROOK LANE - OLTON,2023-05-18T22:40:00.000+00:00,feeder,01,N Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-05-18T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-18T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-05-18T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-05-18T22:40:00.000+00:00,transformer,,Temperature,C,29.9
723349,BROOK LANE - OLTON,2023-05-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
723349,BROOK LANE - OLTON,2023-05-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
723349,BROOK LANE - OLTON,2023-05-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.7
723349,BROOK LANE - OLTON,2023-05-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-05-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-05-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
723349,BROOK LANE - OLTON,2023-05-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-05-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
723349,BROOK LANE - OLTON,2023-05-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
723349,BROOK LANE - OLTON,2023-05-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-05-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-05-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-05-18T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-05-18T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-05-18T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.05
723349,BROOK LANE - OLTON,2023-05-18T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-05-18T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.33
723349,BROOK LANE - OLTON,2023-05-18T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-05-18T22:30:00.000+00:00,feeder,01,N Current (RMS),A,67.9
723349,BROOK LANE - OLTON,2023-05-18T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-18T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-05-18T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-05-18T22:30:00.000+00:00,transformer,,Temperature,C,30.1
723349,BROOK LANE - OLTON,2023-05-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
723349,BROOK LANE - OLTON,2023-05-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
723349,BROOK LANE - OLTON,2023-05-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.7
723349,BROOK LANE - OLTON,2023-05-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-05-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-05-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
723349,BROOK LANE - OLTON,2023-05-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-05-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.33
723349,BROOK LANE - OLTON,2023-05-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-05-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
723349,BROOK LANE - OLTON,2023-05-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-05-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-05-18T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-05-18T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-05-18T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.79
723349,BROOK LANE - OLTON,2023-05-18T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-18T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.32
723349,BROOK LANE - OLTON,2023-05-18T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-05-18T22:20:00.000+00:00,feeder,01,N Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-05-18T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-05-18T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-05-18T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-05-18T22:20:00.000+00:00,transformer,,Temperature,C,30.2
723349,BROOK LANE - OLTON,2023-05-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
723349,BROOK LANE - OLTON,2023-05-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
723349,BROOK LANE - OLTON,2023-05-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.18
723349,BROOK LANE - OLTON,2023-05-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-05-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-05-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
723349,BROOK LANE - OLTON,2023-05-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
723349,BROOK LANE - OLTON,2023-05-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-05-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
723349,BROOK LANE - OLTON,2023-05-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-05-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-05-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-05-18T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-05-18T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-05-18T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.01
723349,BROOK LANE - OLTON,2023-05-18T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-18T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.51
723349,BROOK LANE - OLTON,2023-05-18T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-05-18T22:10:00.000+00:00,feeder,01,N Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-05-18T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-05-18T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-05-18T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-05-18T22:10:00.000+00:00,transformer,,Temperature,C,30.3
723349,BROOK LANE - OLTON,2023-05-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
723349,BROOK LANE - OLTON,2023-05-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
723349,BROOK LANE - OLTON,2023-05-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723349,BROOK LANE - OLTON,2023-05-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.94
723349,BROOK LANE - OLTON,2023-05-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-05-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-05-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
723349,BROOK LANE - OLTON,2023-05-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
723349,BROOK LANE - OLTON,2023-05-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-05-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
723349,BROOK LANE - OLTON,2023-05-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-05-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-05-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-05-18T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
723349,BROOK LANE - OLTON,2023-05-18T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-05-18T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.4
723349,BROOK LANE - OLTON,2023-05-18T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-05-18T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.61
723349,BROOK LANE - OLTON,2023-05-18T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-05-18T22:00:00.000+00:00,feeder,01,N Current (RMS),A,64.5
723349,BROOK LANE - OLTON,2023-05-18T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-18T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.9
723349,BROOK LANE - OLTON,2023-05-18T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-05-18T22:00:00.000+00:00,transformer,,Temperature,C,30.4
723349,BROOK LANE - OLTON,2023-05-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-05-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
723349,BROOK LANE - OLTON,2023-05-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723349,BROOK LANE - OLTON,2023-05-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
723349,BROOK LANE - OLTON,2023-05-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
723349,BROOK LANE - OLTON,2023-05-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-05-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
723349,BROOK LANE - OLTON,2023-05-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-05-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
723349,BROOK LANE - OLTON,2023-05-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-05-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
723349,BROOK LANE - OLTON,2023-05-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
723349,BROOK LANE - OLTON,2023-05-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-05-18T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-05-18T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-05-18T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.25
723349,BROOK LANE - OLTON,2023-05-18T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-05-18T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.65
723349,BROOK LANE - OLTON,2023-05-18T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-05-18T21:50:00.000+00:00,feeder,01,N Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-05-18T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-18T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-05-18T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-05-18T21:50:00.000+00:00,transformer,,Temperature,C,30.5
723349,BROOK LANE - OLTON,2023-05-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-05-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-05-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-05-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
723349,BROOK LANE - OLTON,2023-05-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-05-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-05-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
723349,BROOK LANE - OLTON,2023-05-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
723349,BROOK LANE - OLTON,2023-05-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-05-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-05-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
723349,BROOK LANE - OLTON,2023-05-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-05-18T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-05-18T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-05-18T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.47
723349,BROOK LANE - OLTON,2023-05-18T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-05-18T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.82
723349,BROOK LANE - OLTON,2023-05-18T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-05-18T21:40:00.000+00:00,feeder,01,N Current (RMS),A,72.5
723349,BROOK LANE - OLTON,2023-05-18T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-05-18T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-05-18T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-05-18T21:40:00.000+00:00,transformer,,Temperature,C,30.6
723349,BROOK LANE - OLTON,2023-05-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-05-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-05-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-05-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
723349,BROOK LANE - OLTON,2023-05-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-05-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-05-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.47
723349,BROOK LANE - OLTON,2023-05-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
723349,BROOK LANE - OLTON,2023-05-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
723349,BROOK LANE - OLTON,2023-05-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-05-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
723349,BROOK LANE - OLTON,2023-05-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-05-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
723349,BROOK LANE - OLTON,2023-05-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
723349,BROOK LANE - OLTON,2023-05-18T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-05-18T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-05-18T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.01
723349,BROOK LANE - OLTON,2023-05-18T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-05-18T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,34.49
723349,BROOK LANE - OLTON,2023-05-18T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-05-18T21:30:00.000+00:00,feeder,01,N Current (RMS),A,105.8
723349,BROOK LANE - OLTON,2023-05-18T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-18T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,138.2
723349,BROOK LANE - OLTON,2023-05-18T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-05-18T21:30:00.000+00:00,transformer,,Temperature,C,30.7
723349,BROOK LANE - OLTON,2023-05-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
723349,BROOK LANE - OLTON,2023-05-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
723349,BROOK LANE - OLTON,2023-05-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.16
723349,BROOK LANE - OLTON,2023-05-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-05-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-05-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
723349,BROOK LANE - OLTON,2023-05-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-05-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.49
723349,BROOK LANE - OLTON,2023-05-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
723349,BROOK LANE - OLTON,2023-05-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
723349,BROOK LANE - OLTON,2023-05-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
723349,BROOK LANE - OLTON,2023-05-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-05-18T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-05-18T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-05-18T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.66
723349,BROOK LANE - OLTON,2023-05-18T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-05-18T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
723349,BROOK LANE - OLTON,2023-05-18T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-05-18T21:20:00.000+00:00,feeder,01,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-05-18T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-18T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-05-18T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-05-18T21:20:00.000+00:00,transformer,,Temperature,C,30.8
723349,BROOK LANE - OLTON,2023-05-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
723349,BROOK LANE - OLTON,2023-05-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-05-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
723349,BROOK LANE - OLTON,2023-05-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.32
723349,BROOK LANE - OLTON,2023-05-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-05-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-05-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
723349,BROOK LANE - OLTON,2023-05-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-05-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
723349,BROOK LANE - OLTON,2023-05-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
723349,BROOK LANE - OLTON,2023-05-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-05-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
723349,BROOK LANE - OLTON,2023-05-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-05-18T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-05-18T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-05-18T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.84
723349,BROOK LANE - OLTON,2023-05-18T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-05-18T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.23
723349,BROOK LANE - OLTON,2023-05-18T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-05-18T21:10:00.000+00:00,feeder,01,N Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-05-18T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-18T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,114.0
723349,BROOK LANE - OLTON,2023-05-18T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-05-18T21:10:00.000+00:00,transformer,,Temperature,C,30.9
723349,BROOK LANE - OLTON,2023-05-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
723349,BROOK LANE - OLTON,2023-05-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
723349,BROOK LANE - OLTON,2023-05-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-05-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
723349,BROOK LANE - OLTON,2023-05-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
723349,BROOK LANE - OLTON,2023-05-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-05-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
723349,BROOK LANE - OLTON,2023-05-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-05-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
723349,BROOK LANE - OLTON,2023-05-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-05-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-05-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
723349,BROOK LANE - OLTON,2023-05-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
