Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-18T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-05-18T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-05-18T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.18
723349,BROOK LANE - OLTON,2023-05-18T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-05-18T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,32.75
723349,BROOK LANE - OLTON,2023-05-18T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.77
723349,BROOK LANE - OLTON,2023-05-18T21:00:00.000+00:00,feeder,01,N Current (RMS),A,108.1
723349,BROOK LANE - OLTON,2023-05-18T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-05-18T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,133.4
723349,BROOK LANE - OLTON,2023-05-18T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-05-18T21:00:00.000+00:00,transformer,,Temperature,C,30.9
723349,BROOK LANE - OLTON,2023-05-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-05-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-05-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-05-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
723349,BROOK LANE - OLTON,2023-05-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-05-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-05-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
723349,BROOK LANE - OLTON,2023-05-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-05-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
723349,BROOK LANE - OLTON,2023-05-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
723349,BROOK LANE - OLTON,2023-05-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
723349,BROOK LANE - OLTON,2023-05-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-05-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
723349,BROOK LANE - OLTON,2023-05-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-05-18T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.11
723349,BROOK LANE - OLTON,2023-05-18T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-05-18T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.77
723349,BROOK LANE - OLTON,2023-05-18T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-05-18T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.31
723349,BROOK LANE - OLTON,2023-05-18T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,-5.32
723349,BROOK LANE - OLTON,2023-05-18T20:50:00.000+00:00,feeder,01,N Current (RMS),A,72.2
723349,BROOK LANE - OLTON,2023-05-18T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-05-18T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,102.2
723349,BROOK LANE - OLTON,2023-05-18T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-05-18T20:50:00.000+00:00,transformer,,Temperature,C,31.0
723349,BROOK LANE - OLTON,2023-05-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-05-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-05-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
723349,BROOK LANE - OLTON,2023-05-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
723349,BROOK LANE - OLTON,2023-05-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-05-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.77
723349,BROOK LANE - OLTON,2023-05-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-05-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
723349,BROOK LANE - OLTON,2023-05-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
723349,BROOK LANE - OLTON,2023-05-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
723349,BROOK LANE - OLTON,2023-05-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-05-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
723349,BROOK LANE - OLTON,2023-05-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-05-18T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-05-18T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-05-18T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,11.38
723349,BROOK LANE - OLTON,2023-05-18T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-05-18T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.08
723349,BROOK LANE - OLTON,2023-05-18T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,-6.31
723349,BROOK LANE - OLTON,2023-05-18T20:40:00.000+00:00,feeder,01,N Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-05-18T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-18T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,117.5
723349,BROOK LANE - OLTON,2023-05-18T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-05-18T20:40:00.000+00:00,transformer,,Temperature,C,31.1
723349,BROOK LANE - OLTON,2023-05-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
723349,BROOK LANE - OLTON,2023-05-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
723349,BROOK LANE - OLTON,2023-05-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-05-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-05-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
723349,BROOK LANE - OLTON,2023-05-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-05-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
723349,BROOK LANE - OLTON,2023-05-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
723349,BROOK LANE - OLTON,2023-05-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
723349,BROOK LANE - OLTON,2023-05-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.32
723349,BROOK LANE - OLTON,2023-05-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
723349,BROOK LANE - OLTON,2023-05-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
723349,BROOK LANE - OLTON,2023-05-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
723349,BROOK LANE - OLTON,2023-05-18T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.71
723349,BROOK LANE - OLTON,2023-05-18T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-05-18T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,12.41
723349,BROOK LANE - OLTON,2023-05-18T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-05-18T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.48
723349,BROOK LANE - OLTON,2023-05-18T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,-6.73
723349,BROOK LANE - OLTON,2023-05-18T20:30:00.000+00:00,feeder,01,N Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-05-18T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-05-18T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-05-18T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-05-18T20:30:00.000+00:00,transformer,,Temperature,C,31.2
723349,BROOK LANE - OLTON,2023-05-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
723349,BROOK LANE - OLTON,2023-05-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-05-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-05-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
723349,BROOK LANE - OLTON,2023-05-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
723349,BROOK LANE - OLTON,2023-05-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-05-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.41
723349,BROOK LANE - OLTON,2023-05-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-05-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
723349,BROOK LANE - OLTON,2023-05-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.73
723349,BROOK LANE - OLTON,2023-05-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-05-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-05-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-05-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-05-18T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-05-18T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-05-18T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,13.14
723349,BROOK LANE - OLTON,2023-05-18T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-05-18T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.43
723349,BROOK LANE - OLTON,2023-05-18T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,-7.61
723349,BROOK LANE - OLTON,2023-05-18T20:20:00.000+00:00,feeder,01,N Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-05-18T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-18T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-05-18T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.9
723349,BROOK LANE - OLTON,2023-05-18T20:20:00.000+00:00,transformer,,Temperature,C,31.3
723349,BROOK LANE - OLTON,2023-05-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-05-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-05-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
723349,BROOK LANE - OLTON,2023-05-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-05-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-05-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-05-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.14
723349,BROOK LANE - OLTON,2023-05-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-05-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
723349,BROOK LANE - OLTON,2023-05-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.61
723349,BROOK LANE - OLTON,2023-05-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-05-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
723349,BROOK LANE - OLTON,2023-05-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
723349,BROOK LANE - OLTON,2023-05-18T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-05-18T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-05-18T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,13.09
723349,BROOK LANE - OLTON,2023-05-18T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-05-18T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.34
723349,BROOK LANE - OLTON,2023-05-18T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,-7.59
723349,BROOK LANE - OLTON,2023-05-18T20:10:00.000+00:00,feeder,01,N Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-05-18T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-18T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,127.9
723349,BROOK LANE - OLTON,2023-05-18T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-05-18T20:10:00.000+00:00,transformer,,Temperature,C,31.3
723349,BROOK LANE - OLTON,2023-05-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
723349,BROOK LANE - OLTON,2023-05-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-05-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-05-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
723349,BROOK LANE - OLTON,2023-05-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-05-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-05-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.09
723349,BROOK LANE - OLTON,2023-05-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-05-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.34
723349,BROOK LANE - OLTON,2023-05-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.59
723349,BROOK LANE - OLTON,2023-05-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
723349,BROOK LANE - OLTON,2023-05-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
723349,BROOK LANE - OLTON,2023-05-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-05-18T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-05-18T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-05-18T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,11.0
723349,BROOK LANE - OLTON,2023-05-18T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-05-18T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.13
723349,BROOK LANE - OLTON,2023-05-18T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,-5.82
723349,BROOK LANE - OLTON,2023-05-18T20:00:00.000+00:00,feeder,01,N Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-05-18T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-05-18T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-05-18T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-05-18T20:00:00.000+00:00,transformer,,Temperature,C,31.4
723349,BROOK LANE - OLTON,2023-05-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-05-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-05-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-05-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
723349,BROOK LANE - OLTON,2023-05-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
723349,BROOK LANE - OLTON,2023-05-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
723349,BROOK LANE - OLTON,2023-05-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-05-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
723349,BROOK LANE - OLTON,2023-05-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
723349,BROOK LANE - OLTON,2023-05-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-05-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-05-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
723349,BROOK LANE - OLTON,2023-05-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-05-18T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.08
723349,BROOK LANE - OLTON,2023-05-18T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-05-18T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.93
723349,BROOK LANE - OLTON,2023-05-18T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-05-18T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.37
723349,BROOK LANE - OLTON,2023-05-18T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-05-18T19:50:00.000+00:00,feeder,01,N Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-05-18T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-05-18T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-05-18T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-05-18T19:50:00.000+00:00,transformer,,Temperature,C,31.5
723349,BROOK LANE - OLTON,2023-05-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
723349,BROOK LANE - OLTON,2023-05-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-05-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-05-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-05-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
723349,BROOK LANE - OLTON,2023-05-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-05-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
723349,BROOK LANE - OLTON,2023-05-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
723349,BROOK LANE - OLTON,2023-05-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
723349,BROOK LANE - OLTON,2023-05-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-05-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-05-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-05-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-05-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-05-18T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.42
723349,BROOK LANE - OLTON,2023-05-18T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-05-18T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,11.94
723349,BROOK LANE - OLTON,2023-05-18T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-05-18T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.77
723349,BROOK LANE - OLTON,2023-05-18T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,-7.02
723349,BROOK LANE - OLTON,2023-05-18T19:40:00.000+00:00,feeder,01,N Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-05-18T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-05-18T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-05-18T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
723349,BROOK LANE - OLTON,2023-05-18T19:40:00.000+00:00,transformer,,Temperature,C,31.5
723349,BROOK LANE - OLTON,2023-05-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-05-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-05-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-05-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
723349,BROOK LANE - OLTON,2023-05-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-05-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.94
723349,BROOK LANE - OLTON,2023-05-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-05-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
723349,BROOK LANE - OLTON,2023-05-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.02
723349,BROOK LANE - OLTON,2023-05-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
723349,BROOK LANE - OLTON,2023-05-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-05-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
723349,BROOK LANE - OLTON,2023-05-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
723349,BROOK LANE - OLTON,2023-05-18T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.57
723349,BROOK LANE - OLTON,2023-05-18T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-05-18T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.29
723349,BROOK LANE - OLTON,2023-05-18T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-05-18T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,33.39
723349,BROOK LANE - OLTON,2023-05-18T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-05-18T19:30:00.000+00:00,feeder,01,N Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-05-18T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-05-18T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,135.6
723349,BROOK LANE - OLTON,2023-05-18T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-05-18T19:30:00.000+00:00,transformer,,Temperature,C,31.6
723349,BROOK LANE - OLTON,2023-05-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-05-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-05-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-05-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-05-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
723349,BROOK LANE - OLTON,2023-05-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-05-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
723349,BROOK LANE - OLTON,2023-05-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-05-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.39
723349,BROOK LANE - OLTON,2023-05-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-05-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-05-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-05-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
723349,BROOK LANE - OLTON,2023-05-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-05-18T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-05-18T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-05-18T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.47
723349,BROOK LANE - OLTON,2023-05-18T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-05-18T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,35.4
723349,BROOK LANE - OLTON,2023-05-18T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,-5.53
723349,BROOK LANE - OLTON,2023-05-18T19:20:00.000+00:00,feeder,01,N Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-05-18T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-05-18T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,144.3
723349,BROOK LANE - OLTON,2023-05-18T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-05-18T19:20:00.000+00:00,transformer,,Temperature,C,31.6
723349,BROOK LANE - OLTON,2023-05-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
723349,BROOK LANE - OLTON,2023-05-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-05-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-05-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-05-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-05-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
723349,BROOK LANE - OLTON,2023-05-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-05-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.47
723349,BROOK LANE - OLTON,2023-05-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-05-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.4
723349,BROOK LANE - OLTON,2023-05-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
723349,BROOK LANE - OLTON,2023-05-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
723349,BROOK LANE - OLTON,2023-05-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-05-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
723349,BROOK LANE - OLTON,2023-05-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-05-18T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-18T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-05-18T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,16.57
723349,BROOK LANE - OLTON,2023-05-18T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-05-18T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,32.78
723349,BROOK LANE - OLTON,2023-05-18T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,-10.24
723349,BROOK LANE - OLTON,2023-05-18T19:10:00.000+00:00,feeder,01,N Current (RMS),A,110.6
723349,BROOK LANE - OLTON,2023-05-18T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-18T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,135.4
723349,BROOK LANE - OLTON,2023-05-18T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-05-18T19:10:00.000+00:00,transformer,,Temperature,C,31.7
723349,BROOK LANE - OLTON,2023-05-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
723349,BROOK LANE - OLTON,2023-05-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
723349,BROOK LANE - OLTON,2023-05-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
723349,BROOK LANE - OLTON,2023-05-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-05-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-05-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.58
723349,BROOK LANE - OLTON,2023-05-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-05-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.78
723349,BROOK LANE - OLTON,2023-05-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.24
723349,BROOK LANE - OLTON,2023-05-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
723349,BROOK LANE - OLTON,2023-05-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
723349,BROOK LANE - OLTON,2023-05-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
723349,BROOK LANE - OLTON,2023-05-18T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-05-18T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-05-18T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,11.79
723349,BROOK LANE - OLTON,2023-05-18T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.31
723349,BROOK LANE - OLTON,2023-05-18T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,32.98
723349,BROOK LANE - OLTON,2023-05-18T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,-7.15
723349,BROOK LANE - OLTON,2023-05-18T19:00:00.000+00:00,feeder,01,N Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-05-18T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-05-18T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,135.2
723349,BROOK LANE - OLTON,2023-05-18T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-05-18T19:00:00.000+00:00,transformer,,Temperature,C,31.7
723349,BROOK LANE - OLTON,2023-05-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
723349,BROOK LANE - OLTON,2023-05-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-05-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
723349,BROOK LANE - OLTON,2023-05-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
723349,BROOK LANE - OLTON,2023-05-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-05-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
723349,BROOK LANE - OLTON,2023-05-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-05-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.79
723349,BROOK LANE - OLTON,2023-05-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
723349,BROOK LANE - OLTON,2023-05-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.98
723349,BROOK LANE - OLTON,2023-05-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.15
723349,BROOK LANE - OLTON,2023-05-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-05-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-05-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
723349,BROOK LANE - OLTON,2023-05-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-05-18T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.57
723349,BROOK LANE - OLTON,2023-05-18T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-05-18T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.48
723349,BROOK LANE - OLTON,2023-05-18T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-05-18T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.81
723349,BROOK LANE - OLTON,2023-05-18T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,-6.91
723349,BROOK LANE - OLTON,2023-05-18T18:50:00.000+00:00,feeder,01,N Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-05-18T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-18T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,105.8
723349,BROOK LANE - OLTON,2023-05-18T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-05-18T18:50:00.000+00:00,transformer,,Temperature,C,31.8
723349,BROOK LANE - OLTON,2023-05-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
723349,BROOK LANE - OLTON,2023-05-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
723349,BROOK LANE - OLTON,2023-05-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-05-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
723349,BROOK LANE - OLTON,2023-05-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-05-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
723349,BROOK LANE - OLTON,2023-05-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-05-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
723349,BROOK LANE - OLTON,2023-05-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-05-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
723349,BROOK LANE - OLTON,2023-05-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.91
723349,BROOK LANE - OLTON,2023-05-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
723349,BROOK LANE - OLTON,2023-05-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
723349,BROOK LANE - OLTON,2023-05-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-05-18T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-05-18T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-05-18T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.98
723349,BROOK LANE - OLTON,2023-05-18T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-05-18T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.62
723349,BROOK LANE - OLTON,2023-05-18T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,-6.03
723349,BROOK LANE - OLTON,2023-05-18T18:40:00.000+00:00,feeder,01,N Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-05-18T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-05-18T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,100.9
723349,BROOK LANE - OLTON,2023-05-18T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-05-18T18:40:00.000+00:00,transformer,,Temperature,C,31.8
723349,BROOK LANE - OLTON,2023-05-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-05-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
723349,BROOK LANE - OLTON,2023-05-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
723349,BROOK LANE - OLTON,2023-05-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
723349,BROOK LANE - OLTON,2023-05-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-05-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-05-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.98
723349,BROOK LANE - OLTON,2023-05-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
723349,BROOK LANE - OLTON,2023-05-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
723349,BROOK LANE - OLTON,2023-05-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
723349,BROOK LANE - OLTON,2023-05-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-05-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-05-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
723349,BROOK LANE - OLTON,2023-05-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-05-18T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-7.38
723349,BROOK LANE - OLTON,2023-05-18T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-05-18T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.44
723349,BROOK LANE - OLTON,2023-05-18T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.25
723349,BROOK LANE - OLTON,2023-05-18T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.42
723349,BROOK LANE - OLTON,2023-05-18T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,-6.16
723349,BROOK LANE - OLTON,2023-05-18T18:30:00.000+00:00,feeder,01,N Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-05-18T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-05-18T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-05-18T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-05-18T18:30:00.000+00:00,transformer,,Temperature,C,31.8
723349,BROOK LANE - OLTON,2023-05-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
723349,BROOK LANE - OLTON,2023-05-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
723349,BROOK LANE - OLTON,2023-05-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-05-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
723349,BROOK LANE - OLTON,2023-05-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
723349,BROOK LANE - OLTON,2023-05-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
723349,BROOK LANE - OLTON,2023-05-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-05-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
723349,BROOK LANE - OLTON,2023-05-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
723349,BROOK LANE - OLTON,2023-05-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
723349,BROOK LANE - OLTON,2023-05-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.15
723349,BROOK LANE - OLTON,2023-05-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-05-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-05-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-05-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
723349,BROOK LANE - OLTON,2023-05-18T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.96
723349,BROOK LANE - OLTON,2023-05-18T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-05-18T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.25
723349,BROOK LANE - OLTON,2023-05-18T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-05-18T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.69
723349,BROOK LANE - OLTON,2023-05-18T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,-6.24
723349,BROOK LANE - OLTON,2023-05-18T18:20:00.000+00:00,feeder,01,N Current (RMS),A,59.9
723349,BROOK LANE - OLTON,2023-05-18T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-05-18T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-05-18T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
723349,BROOK LANE - OLTON,2023-05-18T18:20:00.000+00:00,transformer,,Temperature,C,31.8
723349,BROOK LANE - OLTON,2023-05-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
723349,BROOK LANE - OLTON,2023-05-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
723349,BROOK LANE - OLTON,2023-05-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-05-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
723349,BROOK LANE - OLTON,2023-05-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
723349,BROOK LANE - OLTON,2023-05-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
723349,BROOK LANE - OLTON,2023-05-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
723349,BROOK LANE - OLTON,2023-05-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-05-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
723349,BROOK LANE - OLTON,2023-05-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.24
723349,BROOK LANE - OLTON,2023-05-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
723349,BROOK LANE - OLTON,2023-05-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-05-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-05-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
723349,BROOK LANE - OLTON,2023-05-18T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.32
723349,BROOK LANE - OLTON,2023-05-18T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-05-18T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,12.01
723349,BROOK LANE - OLTON,2023-05-18T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-05-18T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.41
723349,BROOK LANE - OLTON,2023-05-18T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,-6.73
723349,BROOK LANE - OLTON,2023-05-18T18:10:00.000+00:00,feeder,01,N Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-05-18T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-05-18T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-05-18T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-05-18T18:10:00.000+00:00,transformer,,Temperature,C,31.8
723349,BROOK LANE - OLTON,2023-05-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
723349,BROOK LANE - OLTON,2023-05-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
723349,BROOK LANE - OLTON,2023-05-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-05-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
723349,BROOK LANE - OLTON,2023-05-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-05-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.01
723349,BROOK LANE - OLTON,2023-05-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-05-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.41
723349,BROOK LANE - OLTON,2023-05-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.73
723349,BROOK LANE - OLTON,2023-05-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-05-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-05-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
723349,BROOK LANE - OLTON,2023-05-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-05-18T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.05
723349,BROOK LANE - OLTON,2023-05-18T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-05-18T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,11.26
723349,BROOK LANE - OLTON,2023-05-18T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-05-18T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.07
723349,BROOK LANE - OLTON,2023-05-18T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,-6.24
723349,BROOK LANE - OLTON,2023-05-18T18:00:00.000+00:00,feeder,01,N Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-05-18T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-05-18T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,110.8
723349,BROOK LANE - OLTON,2023-05-18T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
723349,BROOK LANE - OLTON,2023-05-18T18:00:00.000+00:00,transformer,,Temperature,C,31.8
723349,BROOK LANE - OLTON,2023-05-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
723349,BROOK LANE - OLTON,2023-05-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
723349,BROOK LANE - OLTON,2023-05-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
723349,BROOK LANE - OLTON,2023-05-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-05-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
723349,BROOK LANE - OLTON,2023-05-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-05-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
723349,BROOK LANE - OLTON,2023-05-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-05-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.07
723349,BROOK LANE - OLTON,2023-05-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.24
723349,BROOK LANE - OLTON,2023-05-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-05-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-05-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
723349,BROOK LANE - OLTON,2023-05-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
723349,BROOK LANE - OLTON,2023-05-18T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.53
723349,BROOK LANE - OLTON,2023-05-18T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-05-18T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,12.66
723349,BROOK LANE - OLTON,2023-05-18T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-05-18T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.2
723349,BROOK LANE - OLTON,2023-05-18T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,-6.41
723349,BROOK LANE - OLTON,2023-05-18T17:50:00.000+00:00,feeder,01,N Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-05-18T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-05-18T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,107.3
723349,BROOK LANE - OLTON,2023-05-18T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
723349,BROOK LANE - OLTON,2023-05-18T17:50:00.000+00:00,transformer,,Temperature,C,31.7
723349,BROOK LANE - OLTON,2023-05-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-05-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
723349,BROOK LANE - OLTON,2023-05-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
