Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-05-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-05-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
723349,BROOK LANE - OLTON,2023-05-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-05-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.66
723349,BROOK LANE - OLTON,2023-05-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
723349,BROOK LANE - OLTON,2023-05-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
723349,BROOK LANE - OLTON,2023-05-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.4
723349,BROOK LANE - OLTON,2023-05-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-05-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-05-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
723349,BROOK LANE - OLTON,2023-05-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
723349,BROOK LANE - OLTON,2023-05-18T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.97
723349,BROOK LANE - OLTON,2023-05-18T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-05-18T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.1
723349,BROOK LANE - OLTON,2023-05-18T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-05-18T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.47
723349,BROOK LANE - OLTON,2023-05-18T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-05-18T17:40:00.000+00:00,feeder,01,N Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-05-18T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-05-18T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,104.5
723349,BROOK LANE - OLTON,2023-05-18T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-05-18T17:40:00.000+00:00,transformer,,Temperature,C,31.6
723349,BROOK LANE - OLTON,2023-05-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
723349,BROOK LANE - OLTON,2023-05-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
723349,BROOK LANE - OLTON,2023-05-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
723349,BROOK LANE - OLTON,2023-05-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-05-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
723349,BROOK LANE - OLTON,2023-05-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-05-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
723349,BROOK LANE - OLTON,2023-05-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
723349,BROOK LANE - OLTON,2023-05-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
723349,BROOK LANE - OLTON,2023-05-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-05-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-05-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-05-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
723349,BROOK LANE - OLTON,2023-05-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-05-18T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-05-18T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-05-18T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.98
723349,BROOK LANE - OLTON,2023-05-18T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-05-18T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.92
723349,BROOK LANE - OLTON,2023-05-18T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-05-18T17:30:00.000+00:00,feeder,01,N Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-05-18T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-05-18T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,110.6
723349,BROOK LANE - OLTON,2023-05-18T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-05-18T17:30:00.000+00:00,transformer,,Temperature,C,31.6
723349,BROOK LANE - OLTON,2023-05-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
723349,BROOK LANE - OLTON,2023-05-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
723349,BROOK LANE - OLTON,2023-05-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
723349,BROOK LANE - OLTON,2023-05-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-05-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-05-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-05-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
723349,BROOK LANE - OLTON,2023-05-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-05-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
723349,BROOK LANE - OLTON,2023-05-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
723349,BROOK LANE - OLTON,2023-05-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
723349,BROOK LANE - OLTON,2023-05-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-05-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
723349,BROOK LANE - OLTON,2023-05-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-05-18T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-05-18T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-05-18T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.3
723349,BROOK LANE - OLTON,2023-05-18T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-05-18T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.31
723349,BROOK LANE - OLTON,2023-05-18T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-05-18T17:20:00.000+00:00,feeder,01,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-05-18T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-18T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-05-18T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-05-18T17:20:00.000+00:00,transformer,,Temperature,C,31.5
723349,BROOK LANE - OLTON,2023-05-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-05-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
723349,BROOK LANE - OLTON,2023-05-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
723349,BROOK LANE - OLTON,2023-05-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
723349,BROOK LANE - OLTON,2023-05-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-05-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-05-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
723349,BROOK LANE - OLTON,2023-05-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-05-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.31
723349,BROOK LANE - OLTON,2023-05-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-05-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
723349,BROOK LANE - OLTON,2023-05-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-05-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-05-18T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.4
723349,BROOK LANE - OLTON,2023-05-18T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-05-18T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.42
723349,BROOK LANE - OLTON,2023-05-18T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-05-18T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.38
723349,BROOK LANE - OLTON,2023-05-18T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-05-18T17:10:00.000+00:00,feeder,01,N Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-05-18T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-18T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,112.4
723349,BROOK LANE - OLTON,2023-05-18T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-05-18T17:10:00.000+00:00,transformer,,Temperature,C,31.5
723349,BROOK LANE - OLTON,2023-05-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
723349,BROOK LANE - OLTON,2023-05-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
723349,BROOK LANE - OLTON,2023-05-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
723349,BROOK LANE - OLTON,2023-05-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
723349,BROOK LANE - OLTON,2023-05-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-05-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
723349,BROOK LANE - OLTON,2023-05-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-05-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
723349,BROOK LANE - OLTON,2023-05-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-05-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-05-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
723349,BROOK LANE - OLTON,2023-05-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-05-18T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.08
723349,BROOK LANE - OLTON,2023-05-18T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
723349,BROOK LANE - OLTON,2023-05-18T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.22
723349,BROOK LANE - OLTON,2023-05-18T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-05-18T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.96
723349,BROOK LANE - OLTON,2023-05-18T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-05-18T17:00:00.000+00:00,feeder,01,N Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-05-18T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-18T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,114.7
723349,BROOK LANE - OLTON,2023-05-18T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-05-18T17:00:00.000+00:00,transformer,,Temperature,C,31.5
723349,BROOK LANE - OLTON,2023-05-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
723349,BROOK LANE - OLTON,2023-05-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
723349,BROOK LANE - OLTON,2023-05-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
723349,BROOK LANE - OLTON,2023-05-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
723349,BROOK LANE - OLTON,2023-05-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
723349,BROOK LANE - OLTON,2023-05-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
723349,BROOK LANE - OLTON,2023-05-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
723349,BROOK LANE - OLTON,2023-05-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
723349,BROOK LANE - OLTON,2023-05-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-05-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
723349,BROOK LANE - OLTON,2023-05-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-05-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-05-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
723349,BROOK LANE - OLTON,2023-05-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-05-18T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-8.36
723349,BROOK LANE - OLTON,2023-05-18T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
723349,BROOK LANE - OLTON,2023-05-18T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.06
723349,BROOK LANE - OLTON,2023-05-18T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.59
723349,BROOK LANE - OLTON,2023-05-18T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.75
723349,BROOK LANE - OLTON,2023-05-18T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,-4.86
723349,BROOK LANE - OLTON,2023-05-18T16:50:00.000+00:00,feeder,01,N Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-05-18T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-05-18T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,126.1
723349,BROOK LANE - OLTON,2023-05-18T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-05-18T16:50:00.000+00:00,transformer,,Temperature,C,31.4
723349,BROOK LANE - OLTON,2023-05-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
723349,BROOK LANE - OLTON,2023-05-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
723349,BROOK LANE - OLTON,2023-05-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
723349,BROOK LANE - OLTON,2023-05-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
723349,BROOK LANE - OLTON,2023-05-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
723349,BROOK LANE - OLTON,2023-05-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
723349,BROOK LANE - OLTON,2023-05-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
723349,BROOK LANE - OLTON,2023-05-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.75
723349,BROOK LANE - OLTON,2023-05-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
723349,BROOK LANE - OLTON,2023-05-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
723349,BROOK LANE - OLTON,2023-05-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-05-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
723349,BROOK LANE - OLTON,2023-05-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-05-18T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.2
723349,BROOK LANE - OLTON,2023-05-18T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-05-18T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.79
723349,BROOK LANE - OLTON,2023-05-18T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-05-18T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.1
723349,BROOK LANE - OLTON,2023-05-18T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-05-18T16:40:00.000+00:00,feeder,01,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-05-18T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-05-18T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-05-18T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-05-18T16:40:00.000+00:00,transformer,,Temperature,C,31.4
723349,BROOK LANE - OLTON,2023-05-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
723349,BROOK LANE - OLTON,2023-05-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
723349,BROOK LANE - OLTON,2023-05-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
723349,BROOK LANE - OLTON,2023-05-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
723349,BROOK LANE - OLTON,2023-05-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-05-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
723349,BROOK LANE - OLTON,2023-05-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
723349,BROOK LANE - OLTON,2023-05-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
723349,BROOK LANE - OLTON,2023-05-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-05-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-05-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-05-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-05-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-05-18T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-05-18T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723349,BROOK LANE - OLTON,2023-05-18T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.29
723349,BROOK LANE - OLTON,2023-05-18T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-05-18T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.57
723349,BROOK LANE - OLTON,2023-05-18T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-18T16:30:00.000+00:00,feeder,01,N Current (RMS),A,86.9
723349,BROOK LANE - OLTON,2023-05-18T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-05-18T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-05-18T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-05-18T16:30:00.000+00:00,transformer,,Temperature,C,31.4
723349,BROOK LANE - OLTON,2023-05-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
723349,BROOK LANE - OLTON,2023-05-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
723349,BROOK LANE - OLTON,2023-05-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-05-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-05-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
723349,BROOK LANE - OLTON,2023-05-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
723349,BROOK LANE - OLTON,2023-05-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-05-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
723349,BROOK LANE - OLTON,2023-05-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
723349,BROOK LANE - OLTON,2023-05-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-05-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
723349,BROOK LANE - OLTON,2023-05-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-05-18T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-05-18T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-05-18T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.24
723349,BROOK LANE - OLTON,2023-05-18T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-05-18T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.96
723349,BROOK LANE - OLTON,2023-05-18T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-05-18T16:20:00.000+00:00,feeder,01,N Current (RMS),A,75.2
723349,BROOK LANE - OLTON,2023-05-18T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-05-18T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,106.1
723349,BROOK LANE - OLTON,2023-05-18T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-05-18T16:20:00.000+00:00,transformer,,Temperature,C,31.4
723349,BROOK LANE - OLTON,2023-05-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
723349,BROOK LANE - OLTON,2023-05-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
723349,BROOK LANE - OLTON,2023-05-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-05-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
723349,BROOK LANE - OLTON,2023-05-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
723349,BROOK LANE - OLTON,2023-05-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-05-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-05-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
723349,BROOK LANE - OLTON,2023-05-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.94
723349,BROOK LANE - OLTON,2023-05-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
723349,BROOK LANE - OLTON,2023-05-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
723349,BROOK LANE - OLTON,2023-05-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
723349,BROOK LANE - OLTON,2023-05-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-05-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
723349,BROOK LANE - OLTON,2023-05-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-05-18T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.09
723349,BROOK LANE - OLTON,2023-05-18T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
723349,BROOK LANE - OLTON,2023-05-18T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.4
723349,BROOK LANE - OLTON,2023-05-18T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-05-18T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.05
723349,BROOK LANE - OLTON,2023-05-18T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.86
723349,BROOK LANE - OLTON,2023-05-18T16:10:00.000+00:00,feeder,01,N Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-05-18T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-05-18T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-05-18T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-05-18T16:10:00.000+00:00,transformer,,Temperature,C,31.3
723349,BROOK LANE - OLTON,2023-05-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
723349,BROOK LANE - OLTON,2023-05-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
723349,BROOK LANE - OLTON,2023-05-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
723349,BROOK LANE - OLTON,2023-05-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
723349,BROOK LANE - OLTON,2023-05-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
723349,BROOK LANE - OLTON,2023-05-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
723349,BROOK LANE - OLTON,2023-05-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
723349,BROOK LANE - OLTON,2023-05-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
723349,BROOK LANE - OLTON,2023-05-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.57
723349,BROOK LANE - OLTON,2023-05-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.05
723349,BROOK LANE - OLTON,2023-05-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
723349,BROOK LANE - OLTON,2023-05-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-05-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-05-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
723349,BROOK LANE - OLTON,2023-05-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-05-18T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.57
723349,BROOK LANE - OLTON,2023-05-18T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-05-18T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.57
723349,BROOK LANE - OLTON,2023-05-18T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-05-18T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.71
723349,BROOK LANE - OLTON,2023-05-18T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-05-18T16:00:00.000+00:00,feeder,01,N Current (RMS),A,79.3
723349,BROOK LANE - OLTON,2023-05-18T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-18T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-05-18T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-05-18T16:00:00.000+00:00,transformer,,Temperature,C,31.3
723349,BROOK LANE - OLTON,2023-05-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
723349,BROOK LANE - OLTON,2023-05-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
723349,BROOK LANE - OLTON,2023-05-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
723349,BROOK LANE - OLTON,2023-05-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
723349,BROOK LANE - OLTON,2023-05-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
723349,BROOK LANE - OLTON,2023-05-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
723349,BROOK LANE - OLTON,2023-05-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-05-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
723349,BROOK LANE - OLTON,2023-05-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-05-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
723349,BROOK LANE - OLTON,2023-05-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-05-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
723349,BROOK LANE - OLTON,2023-05-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
723349,BROOK LANE - OLTON,2023-05-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-05-18T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.68
723349,BROOK LANE - OLTON,2023-05-18T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-05-18T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,12.67
723349,BROOK LANE - OLTON,2023-05-18T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-05-18T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.1
723349,BROOK LANE - OLTON,2023-05-18T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,-6.99
723349,BROOK LANE - OLTON,2023-05-18T15:50:00.000+00:00,feeder,01,N Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-05-18T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-05-18T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-05-18T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-05-18T15:50:00.000+00:00,transformer,,Temperature,C,31.3
723349,BROOK LANE - OLTON,2023-05-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
723349,BROOK LANE - OLTON,2023-05-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
723349,BROOK LANE - OLTON,2023-05-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-05-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
723349,BROOK LANE - OLTON,2023-05-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
723349,BROOK LANE - OLTON,2023-05-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
723349,BROOK LANE - OLTON,2023-05-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-05-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.67
723349,BROOK LANE - OLTON,2023-05-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
723349,BROOK LANE - OLTON,2023-05-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
723349,BROOK LANE - OLTON,2023-05-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.99
723349,BROOK LANE - OLTON,2023-05-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
723349,BROOK LANE - OLTON,2023-05-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-05-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-05-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
723349,BROOK LANE - OLTON,2023-05-18T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.69
723349,BROOK LANE - OLTON,2023-05-18T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-05-18T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,17.38
723349,BROOK LANE - OLTON,2023-05-18T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-05-18T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.45
723349,BROOK LANE - OLTON,2023-05-18T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,-10.14
723349,BROOK LANE - OLTON,2023-05-18T15:40:00.000+00:00,feeder,01,N Current (RMS),A,90.1
723349,BROOK LANE - OLTON,2023-05-18T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-05-18T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,115.8
723349,BROOK LANE - OLTON,2023-05-18T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-05-18T15:40:00.000+00:00,transformer,,Temperature,C,31.2
723349,BROOK LANE - OLTON,2023-05-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
723349,BROOK LANE - OLTON,2023-05-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
723349,BROOK LANE - OLTON,2023-05-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
723349,BROOK LANE - OLTON,2023-05-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-05-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
723349,BROOK LANE - OLTON,2023-05-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723349,BROOK LANE - OLTON,2023-05-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.38
723349,BROOK LANE - OLTON,2023-05-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-05-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
723349,BROOK LANE - OLTON,2023-05-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.14
723349,BROOK LANE - OLTON,2023-05-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
723349,BROOK LANE - OLTON,2023-05-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-05-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
723349,BROOK LANE - OLTON,2023-05-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-05-18T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.75
723349,BROOK LANE - OLTON,2023-05-18T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-05-18T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.03
723349,BROOK LANE - OLTON,2023-05-18T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-05-18T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.75
723349,BROOK LANE - OLTON,2023-05-18T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-05-18T15:30:00.000+00:00,feeder,01,N Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-05-18T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-05-18T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,112.7
723349,BROOK LANE - OLTON,2023-05-18T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-05-18T15:30:00.000+00:00,transformer,,Temperature,C,31.1
723349,BROOK LANE - OLTON,2023-05-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
723349,BROOK LANE - OLTON,2023-05-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-05-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-05-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-05-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
723349,BROOK LANE - OLTON,2023-05-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-05-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
723349,BROOK LANE - OLTON,2023-05-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
723349,BROOK LANE - OLTON,2023-05-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
723349,BROOK LANE - OLTON,2023-05-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-05-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
723349,BROOK LANE - OLTON,2023-05-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-05-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
723349,BROOK LANE - OLTON,2023-05-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-05-18T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.13
723349,BROOK LANE - OLTON,2023-05-18T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-05-18T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.62
723349,BROOK LANE - OLTON,2023-05-18T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-05-18T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.28
723349,BROOK LANE - OLTON,2023-05-18T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-05-18T15:20:00.000+00:00,feeder,01,N Current (RMS),A,77.1
723349,BROOK LANE - OLTON,2023-05-18T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-05-18T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,105.1
723349,BROOK LANE - OLTON,2023-05-18T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-05-18T15:20:00.000+00:00,transformer,,Temperature,C,31.1
723349,BROOK LANE - OLTON,2023-05-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
723349,BROOK LANE - OLTON,2023-05-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
723349,BROOK LANE - OLTON,2023-05-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
723349,BROOK LANE - OLTON,2023-05-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.89
723349,BROOK LANE - OLTON,2023-05-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
723349,BROOK LANE - OLTON,2023-05-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-05-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
723349,BROOK LANE - OLTON,2023-05-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-05-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
723349,BROOK LANE - OLTON,2023-05-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-05-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
723349,BROOK LANE - OLTON,2023-05-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-05-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
723349,BROOK LANE - OLTON,2023-05-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-05-18T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.05
723349,BROOK LANE - OLTON,2023-05-18T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-05-18T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.51
723349,BROOK LANE - OLTON,2023-05-18T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-05-18T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.18
723349,BROOK LANE - OLTON,2023-05-18T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.93
723349,BROOK LANE - OLTON,2023-05-18T15:10:00.000+00:00,feeder,01,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-05-18T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-18T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-05-18T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-18T15:10:00.000+00:00,transformer,,Temperature,C,31.0
723349,BROOK LANE - OLTON,2023-05-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
723349,BROOK LANE - OLTON,2023-05-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
723349,BROOK LANE - OLTON,2023-05-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
723349,BROOK LANE - OLTON,2023-05-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
723349,BROOK LANE - OLTON,2023-05-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
723349,BROOK LANE - OLTON,2023-05-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
723349,BROOK LANE - OLTON,2023-05-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
723349,BROOK LANE - OLTON,2023-05-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-05-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
723349,BROOK LANE - OLTON,2023-05-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-05-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
723349,BROOK LANE - OLTON,2023-05-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
723349,BROOK LANE - OLTON,2023-05-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
723349,BROOK LANE - OLTON,2023-05-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
723349,BROOK LANE - OLTON,2023-05-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-18T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.6
723349,BROOK LANE - OLTON,2023-05-18T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-05-18T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.38
723349,BROOK LANE - OLTON,2023-05-18T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-05-18T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.3
723349,BROOK LANE - OLTON,2023-05-18T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.8
723349,BROOK LANE - OLTON,2023-05-18T15:00:00.000+00:00,feeder,01,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-05-18T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-05-18T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,113.6
723349,BROOK LANE - OLTON,2023-05-18T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-05-18T15:00:00.000+00:00,transformer,,Temperature,C,31.0
723349,BROOK LANE - OLTON,2023-05-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
723349,BROOK LANE - OLTON,2023-05-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
723349,BROOK LANE - OLTON,2023-05-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
723349,BROOK LANE - OLTON,2023-05-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
723349,BROOK LANE - OLTON,2023-05-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
723349,BROOK LANE - OLTON,2023-05-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
723349,BROOK LANE - OLTON,2023-05-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
723349,BROOK LANE - OLTON,2023-05-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-05-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
723349,BROOK LANE - OLTON,2023-05-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-05-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
723349,BROOK LANE - OLTON,2023-05-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
723349,BROOK LANE - OLTON,2023-05-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-05-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-05-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
723349,BROOK LANE - OLTON,2023-05-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-05-18T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-05-18T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-05-18T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.04
723349,BROOK LANE - OLTON,2023-05-18T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-05-18T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.61
723349,BROOK LANE - OLTON,2023-05-18T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.68
723349,BROOK LANE - OLTON,2023-05-18T14:50:00.000+00:00,feeder,01,N Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-05-18T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-18T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-05-18T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-18T14:50:00.000+00:00,transformer,,Temperature,C,31.0
723349,BROOK LANE - OLTON,2023-05-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
723349,BROOK LANE - OLTON,2023-05-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-05-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-05-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
723349,BROOK LANE - OLTON,2023-05-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-05-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
723349,BROOK LANE - OLTON,2023-05-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-05-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-05-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
723349,BROOK LANE - OLTON,2023-05-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-05-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.61
723349,BROOK LANE - OLTON,2023-05-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
723349,BROOK LANE - OLTON,2023-05-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
723349,BROOK LANE - OLTON,2023-05-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-05-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-18T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-05-18T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-05-18T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.28
723349,BROOK LANE - OLTON,2023-05-18T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-05-18T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.71
723349,BROOK LANE - OLTON,2023-05-18T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.16
723349,BROOK LANE - OLTON,2023-05-18T14:40:00.000+00:00,feeder,01,N Current (RMS),A,72.3
723349,BROOK LANE - OLTON,2023-05-18T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-05-18T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-05-18T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-05-18T14:40:00.000+00:00,transformer,,Temperature,C,30.9
723349,BROOK LANE - OLTON,2023-05-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
723349,BROOK LANE - OLTON,2023-05-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
723349,BROOK LANE - OLTON,2023-05-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
723349,BROOK LANE - OLTON,2023-05-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
723349,BROOK LANE - OLTON,2023-05-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
723349,BROOK LANE - OLTON,2023-05-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-05-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-05-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
723349,BROOK LANE - OLTON,2023-05-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-05-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
723349,BROOK LANE - OLTON,2023-05-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
723349,BROOK LANE - OLTON,2023-05-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
723349,BROOK LANE - OLTON,2023-05-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-05-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
723349,BROOK LANE - OLTON,2023-05-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-05-18T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
