Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-18T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-05-18T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.66
723349,BROOK LANE - OLTON,2023-05-18T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-05-18T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.1
723349,BROOK LANE - OLTON,2023-05-18T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.57
723349,BROOK LANE - OLTON,2023-05-18T14:30:00.000+00:00,feeder,01,N Current (RMS),A,74.7
723349,BROOK LANE - OLTON,2023-05-18T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-18T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-05-18T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-05-18T14:30:00.000+00:00,transformer,,Temperature,C,30.9
723349,BROOK LANE - OLTON,2023-05-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
723349,BROOK LANE - OLTON,2023-05-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
723349,BROOK LANE - OLTON,2023-05-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
723349,BROOK LANE - OLTON,2023-05-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
723349,BROOK LANE - OLTON,2023-05-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.82
723349,BROOK LANE - OLTON,2023-05-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
723349,BROOK LANE - OLTON,2023-05-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-05-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
723349,BROOK LANE - OLTON,2023-05-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-05-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
723349,BROOK LANE - OLTON,2023-05-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
723349,BROOK LANE - OLTON,2023-05-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
723349,BROOK LANE - OLTON,2023-05-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
723349,BROOK LANE - OLTON,2023-05-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-05-18T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-05-18T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-05-18T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.37
723349,BROOK LANE - OLTON,2023-05-18T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-05-18T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.02
723349,BROOK LANE - OLTON,2023-05-18T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.22
723349,BROOK LANE - OLTON,2023-05-18T14:20:00.000+00:00,feeder,01,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-05-18T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-18T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-05-18T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-18T14:20:00.000+00:00,transformer,,Temperature,C,30.9
723349,BROOK LANE - OLTON,2023-05-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
723349,BROOK LANE - OLTON,2023-05-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
723349,BROOK LANE - OLTON,2023-05-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
723349,BROOK LANE - OLTON,2023-05-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
723349,BROOK LANE - OLTON,2023-05-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
723349,BROOK LANE - OLTON,2023-05-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.05
723349,BROOK LANE - OLTON,2023-05-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-05-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-05-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
723349,BROOK LANE - OLTON,2023-05-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-05-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
723349,BROOK LANE - OLTON,2023-05-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
723349,BROOK LANE - OLTON,2023-05-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-05-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
723349,BROOK LANE - OLTON,2023-05-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-18T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-05-18T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-05-18T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.81
723349,BROOK LANE - OLTON,2023-05-18T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-18T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.49
723349,BROOK LANE - OLTON,2023-05-18T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-05-18T14:10:00.000+00:00,feeder,01,N Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-05-18T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-18T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-05-18T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-18T14:10:00.000+00:00,transformer,,Temperature,C,30.9
723349,BROOK LANE - OLTON,2023-05-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
723349,BROOK LANE - OLTON,2023-05-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
723349,BROOK LANE - OLTON,2023-05-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
723349,BROOK LANE - OLTON,2023-05-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
723349,BROOK LANE - OLTON,2023-05-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.51
723349,BROOK LANE - OLTON,2023-05-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-05-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-05-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
723349,BROOK LANE - OLTON,2023-05-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.49
723349,BROOK LANE - OLTON,2023-05-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-05-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-05-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
723349,BROOK LANE - OLTON,2023-05-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-18T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.99
723349,BROOK LANE - OLTON,2023-05-18T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-05-18T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.65
723349,BROOK LANE - OLTON,2023-05-18T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-05-18T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.28
723349,BROOK LANE - OLTON,2023-05-18T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-05-18T14:00:00.000+00:00,feeder,01,N Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-05-18T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-18T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,121.1
723349,BROOK LANE - OLTON,2023-05-18T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-18T14:00:00.000+00:00,transformer,,Temperature,C,30.9
723349,BROOK LANE - OLTON,2023-05-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
723349,BROOK LANE - OLTON,2023-05-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
723349,BROOK LANE - OLTON,2023-05-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
723349,BROOK LANE - OLTON,2023-05-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
723349,BROOK LANE - OLTON,2023-05-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
723349,BROOK LANE - OLTON,2023-05-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
723349,BROOK LANE - OLTON,2023-05-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
723349,BROOK LANE - OLTON,2023-05-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-05-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
723349,BROOK LANE - OLTON,2023-05-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-05-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
723349,BROOK LANE - OLTON,2023-05-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-05-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
723349,BROOK LANE - OLTON,2023-05-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
723349,BROOK LANE - OLTON,2023-05-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-18T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-05-18T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-05-18T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.87
723349,BROOK LANE - OLTON,2023-05-18T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-18T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.48
723349,BROOK LANE - OLTON,2023-05-18T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.55
723349,BROOK LANE - OLTON,2023-05-18T13:50:00.000+00:00,feeder,01,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-05-18T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-05-18T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,118.1
723349,BROOK LANE - OLTON,2023-05-18T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-05-18T13:50:00.000+00:00,transformer,,Temperature,C,30.9
723349,BROOK LANE - OLTON,2023-05-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
723349,BROOK LANE - OLTON,2023-05-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
723349,BROOK LANE - OLTON,2023-05-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
723349,BROOK LANE - OLTON,2023-05-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
723349,BROOK LANE - OLTON,2023-05-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
723349,BROOK LANE - OLTON,2023-05-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
723349,BROOK LANE - OLTON,2023-05-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-05-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-05-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
723349,BROOK LANE - OLTON,2023-05-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.48
723349,BROOK LANE - OLTON,2023-05-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
723349,BROOK LANE - OLTON,2023-05-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
723349,BROOK LANE - OLTON,2023-05-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-05-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
723349,BROOK LANE - OLTON,2023-05-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-05-18T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-05-18T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-05-18T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.2
723349,BROOK LANE - OLTON,2023-05-18T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-05-18T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.71
723349,BROOK LANE - OLTON,2023-05-18T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.42
723349,BROOK LANE - OLTON,2023-05-18T13:40:00.000+00:00,feeder,01,N Current (RMS),A,104.9
723349,BROOK LANE - OLTON,2023-05-18T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-05-18T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,123.6
723349,BROOK LANE - OLTON,2023-05-18T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-18T13:40:00.000+00:00,transformer,,Temperature,C,30.8
723349,BROOK LANE - OLTON,2023-05-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
723349,BROOK LANE - OLTON,2023-05-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-05-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
723349,BROOK LANE - OLTON,2023-05-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
723349,BROOK LANE - OLTON,2023-05-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
723349,BROOK LANE - OLTON,2023-05-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
723349,BROOK LANE - OLTON,2023-05-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
723349,BROOK LANE - OLTON,2023-05-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-05-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
723349,BROOK LANE - OLTON,2023-05-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-05-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
723349,BROOK LANE - OLTON,2023-05-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
723349,BROOK LANE - OLTON,2023-05-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
723349,BROOK LANE - OLTON,2023-05-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-05-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
723349,BROOK LANE - OLTON,2023-05-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-18T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-05-18T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-05-18T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.46
723349,BROOK LANE - OLTON,2023-05-18T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-05-18T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,32.12
723349,BROOK LANE - OLTON,2023-05-18T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.43
723349,BROOK LANE - OLTON,2023-05-18T13:30:00.000+00:00,feeder,01,N Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-05-18T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-18T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,128.6
723349,BROOK LANE - OLTON,2023-05-18T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-18T13:30:00.000+00:00,transformer,,Temperature,C,30.7
723349,BROOK LANE - OLTON,2023-05-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
723349,BROOK LANE - OLTON,2023-05-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
723349,BROOK LANE - OLTON,2023-05-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
723349,BROOK LANE - OLTON,2023-05-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-05-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
723349,BROOK LANE - OLTON,2023-05-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-05-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-05-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
723349,BROOK LANE - OLTON,2023-05-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-05-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.12
723349,BROOK LANE - OLTON,2023-05-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
723349,BROOK LANE - OLTON,2023-05-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
723349,BROOK LANE - OLTON,2023-05-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
723349,BROOK LANE - OLTON,2023-05-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-18T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.81
723349,BROOK LANE - OLTON,2023-05-18T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-05-18T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.23
723349,BROOK LANE - OLTON,2023-05-18T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-05-18T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.75
723349,BROOK LANE - OLTON,2023-05-18T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.23
723349,BROOK LANE - OLTON,2023-05-18T13:20:00.000+00:00,feeder,01,N Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-05-18T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-18T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,127.4
723349,BROOK LANE - OLTON,2023-05-18T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-18T13:20:00.000+00:00,transformer,,Temperature,C,30.6
723349,BROOK LANE - OLTON,2023-05-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
723349,BROOK LANE - OLTON,2023-05-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-05-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
723349,BROOK LANE - OLTON,2023-05-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-05-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-05-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
723349,BROOK LANE - OLTON,2023-05-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
723349,BROOK LANE - OLTON,2023-05-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-05-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
723349,BROOK LANE - OLTON,2023-05-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-05-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.75
723349,BROOK LANE - OLTON,2023-05-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
723349,BROOK LANE - OLTON,2023-05-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
723349,BROOK LANE - OLTON,2023-05-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
723349,BROOK LANE - OLTON,2023-05-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-18T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-05-18T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-18T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.54
723349,BROOK LANE - OLTON,2023-05-18T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-05-18T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.18
723349,BROOK LANE - OLTON,2023-05-18T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.22
723349,BROOK LANE - OLTON,2023-05-18T13:10:00.000+00:00,feeder,01,N Current (RMS),A,86.9
723349,BROOK LANE - OLTON,2023-05-18T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-05-18T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-05-18T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-05-18T13:10:00.000+00:00,transformer,,Temperature,C,30.5
723349,BROOK LANE - OLTON,2023-05-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
723349,BROOK LANE - OLTON,2023-05-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
723349,BROOK LANE - OLTON,2023-05-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
723349,BROOK LANE - OLTON,2023-05-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
723349,BROOK LANE - OLTON,2023-05-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-05-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
723349,BROOK LANE - OLTON,2023-05-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-05-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
723349,BROOK LANE - OLTON,2023-05-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-05-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.18
723349,BROOK LANE - OLTON,2023-05-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
723349,BROOK LANE - OLTON,2023-05-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
723349,BROOK LANE - OLTON,2023-05-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-05-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
723349,BROOK LANE - OLTON,2023-05-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-05-18T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-05-18T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-05-18T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.52
723349,BROOK LANE - OLTON,2023-05-18T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-05-18T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.94
723349,BROOK LANE - OLTON,2023-05-18T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-05-18T13:00:00.000+00:00,feeder,01,N Current (RMS),A,85.4
723349,BROOK LANE - OLTON,2023-05-18T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-05-18T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-05-18T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-05-18T13:00:00.000+00:00,transformer,,Temperature,C,30.5
723349,BROOK LANE - OLTON,2023-05-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
723349,BROOK LANE - OLTON,2023-05-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
723349,BROOK LANE - OLTON,2023-05-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
723349,BROOK LANE - OLTON,2023-05-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-05-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-05-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
723349,BROOK LANE - OLTON,2023-05-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-05-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-05-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
723349,BROOK LANE - OLTON,2023-05-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-05-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.94
723349,BROOK LANE - OLTON,2023-05-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-05-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-05-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-05-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
723349,BROOK LANE - OLTON,2023-05-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-05-18T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-05-18T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-05-18T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.7
723349,BROOK LANE - OLTON,2023-05-18T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-18T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.86
723349,BROOK LANE - OLTON,2023-05-18T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.58
723349,BROOK LANE - OLTON,2023-05-18T12:50:00.000+00:00,feeder,01,N Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-05-18T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-18T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,96.2
723349,BROOK LANE - OLTON,2023-05-18T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-18T12:50:00.000+00:00,transformer,,Temperature,C,30.3
723349,BROOK LANE - OLTON,2023-05-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
723349,BROOK LANE - OLTON,2023-05-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-05-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
723349,BROOK LANE - OLTON,2023-05-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-05-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-05-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
723349,BROOK LANE - OLTON,2023-05-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
723349,BROOK LANE - OLTON,2023-05-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-05-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
723349,BROOK LANE - OLTON,2023-05-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
723349,BROOK LANE - OLTON,2023-05-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
723349,BROOK LANE - OLTON,2023-05-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
723349,BROOK LANE - OLTON,2023-05-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
723349,BROOK LANE - OLTON,2023-05-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-18T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-05-18T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-05-18T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.06
723349,BROOK LANE - OLTON,2023-05-18T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-05-18T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
723349,BROOK LANE - OLTON,2023-05-18T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.58
723349,BROOK LANE - OLTON,2023-05-18T12:40:00.000+00:00,feeder,01,N Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-05-18T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-05-18T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-05-18T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-18T12:40:00.000+00:00,transformer,,Temperature,C,30.2
723349,BROOK LANE - OLTON,2023-05-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
723349,BROOK LANE - OLTON,2023-05-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
723349,BROOK LANE - OLTON,2023-05-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
723349,BROOK LANE - OLTON,2023-05-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-05-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-05-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-05-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-05-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
723349,BROOK LANE - OLTON,2023-05-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-05-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
723349,BROOK LANE - OLTON,2023-05-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
723349,BROOK LANE - OLTON,2023-05-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-05-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-05-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-05-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-18T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.21
723349,BROOK LANE - OLTON,2023-05-18T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-05-18T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.06
723349,BROOK LANE - OLTON,2023-05-18T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-05-18T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.06
723349,BROOK LANE - OLTON,2023-05-18T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.72
723349,BROOK LANE - OLTON,2023-05-18T12:30:00.000+00:00,feeder,01,N Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-05-18T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-05-18T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-05-18T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-05-18T12:30:00.000+00:00,transformer,,Temperature,C,30.0
723349,BROOK LANE - OLTON,2023-05-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
723349,BROOK LANE - OLTON,2023-05-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
723349,BROOK LANE - OLTON,2023-05-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
723349,BROOK LANE - OLTON,2023-05-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-05-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
723349,BROOK LANE - OLTON,2023-05-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
723349,BROOK LANE - OLTON,2023-05-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-05-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
723349,BROOK LANE - OLTON,2023-05-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-05-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
723349,BROOK LANE - OLTON,2023-05-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
723349,BROOK LANE - OLTON,2023-05-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
723349,BROOK LANE - OLTON,2023-05-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-05-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
723349,BROOK LANE - OLTON,2023-05-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-05-18T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.47
723349,BROOK LANE - OLTON,2023-05-18T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-05-18T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.21
723349,BROOK LANE - OLTON,2023-05-18T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-05-18T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.77
723349,BROOK LANE - OLTON,2023-05-18T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-05-18T12:20:00.000+00:00,feeder,01,N Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-05-18T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-05-18T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-05-18T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-05-18T12:20:00.000+00:00,transformer,,Temperature,C,29.7
723349,BROOK LANE - OLTON,2023-05-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
723349,BROOK LANE - OLTON,2023-05-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
723349,BROOK LANE - OLTON,2023-05-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
723349,BROOK LANE - OLTON,2023-05-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
723349,BROOK LANE - OLTON,2023-05-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
723349,BROOK LANE - OLTON,2023-05-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
723349,BROOK LANE - OLTON,2023-05-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-05-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
723349,BROOK LANE - OLTON,2023-05-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
723349,BROOK LANE - OLTON,2023-05-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
723349,BROOK LANE - OLTON,2023-05-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-05-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-05-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-05-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-05-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-05-18T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.77
723349,BROOK LANE - OLTON,2023-05-18T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-05-18T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.82
723349,BROOK LANE - OLTON,2023-05-18T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-05-18T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.1
723349,BROOK LANE - OLTON,2023-05-18T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-05-18T12:10:00.000+00:00,feeder,01,N Current (RMS),A,68.1
723349,BROOK LANE - OLTON,2023-05-18T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-05-18T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-05-18T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-05-18T12:10:00.000+00:00,transformer,,Temperature,C,29.5
723349,BROOK LANE - OLTON,2023-05-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
723349,BROOK LANE - OLTON,2023-05-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
723349,BROOK LANE - OLTON,2023-05-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
723349,BROOK LANE - OLTON,2023-05-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
723349,BROOK LANE - OLTON,2023-05-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
723349,BROOK LANE - OLTON,2023-05-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
723349,BROOK LANE - OLTON,2023-05-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-05-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
723349,BROOK LANE - OLTON,2023-05-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-05-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
723349,BROOK LANE - OLTON,2023-05-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-05-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
723349,BROOK LANE - OLTON,2023-05-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-05-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
723349,BROOK LANE - OLTON,2023-05-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-05-18T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
723349,BROOK LANE - OLTON,2023-05-18T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-05-18T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.52
723349,BROOK LANE - OLTON,2023-05-18T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-05-18T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.8
723349,BROOK LANE - OLTON,2023-05-18T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.8
723349,BROOK LANE - OLTON,2023-05-18T12:00:00.000+00:00,feeder,01,N Current (RMS),A,73.6
723349,BROOK LANE - OLTON,2023-05-18T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-05-18T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-05-18T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-18T12:00:00.000+00:00,transformer,,Temperature,C,29.2
723349,BROOK LANE - OLTON,2023-05-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-05-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-05-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-05-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-05-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
723349,BROOK LANE - OLTON,2023-05-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-05-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
723349,BROOK LANE - OLTON,2023-05-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-05-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.8
723349,BROOK LANE - OLTON,2023-05-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
723349,BROOK LANE - OLTON,2023-05-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
723349,BROOK LANE - OLTON,2023-05-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-05-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-05-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-18T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-05-18T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-05-18T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.53
723349,BROOK LANE - OLTON,2023-05-18T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-05-18T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.76
723349,BROOK LANE - OLTON,2023-05-18T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-05-18T11:50:00.000+00:00,feeder,01,N Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-05-18T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-18T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,107.7
723349,BROOK LANE - OLTON,2023-05-18T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-18T11:50:00.000+00:00,transformer,,Temperature,C,29.0
723349,BROOK LANE - OLTON,2023-05-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
723349,BROOK LANE - OLTON,2023-05-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-05-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
723349,BROOK LANE - OLTON,2023-05-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-05-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-05-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-05-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-05-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
723349,BROOK LANE - OLTON,2023-05-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-05-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
723349,BROOK LANE - OLTON,2023-05-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-05-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-05-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
723349,BROOK LANE - OLTON,2023-05-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-18T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.82
723349,BROOK LANE - OLTON,2023-05-18T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-05-18T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.83
723349,BROOK LANE - OLTON,2023-05-18T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-05-18T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.99
723349,BROOK LANE - OLTON,2023-05-18T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-18T11:40:00.000+00:00,feeder,01,N Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-05-18T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-05-18T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-05-18T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-05-18T11:40:00.000+00:00,transformer,,Temperature,C,28.8
723349,BROOK LANE - OLTON,2023-05-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
723349,BROOK LANE - OLTON,2023-05-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-05-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
723349,BROOK LANE - OLTON,2023-05-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-05-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
723349,BROOK LANE - OLTON,2023-05-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
723349,BROOK LANE - OLTON,2023-05-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-05-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
723349,BROOK LANE - OLTON,2023-05-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-05-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
723349,BROOK LANE - OLTON,2023-05-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
723349,BROOK LANE - OLTON,2023-05-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-05-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
723349,BROOK LANE - OLTON,2023-05-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-05-18T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.09
723349,BROOK LANE - OLTON,2023-05-18T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-05-18T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.9
723349,BROOK LANE - OLTON,2023-05-18T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-05-18T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.38
723349,BROOK LANE - OLTON,2023-05-18T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.84
723349,BROOK LANE - OLTON,2023-05-18T11:30:00.000+00:00,feeder,01,N Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-05-18T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-05-18T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,98.9
723349,BROOK LANE - OLTON,2023-05-18T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-05-18T11:30:00.000+00:00,transformer,,Temperature,C,28.6
723349,BROOK LANE - OLTON,2023-05-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
723349,BROOK LANE - OLTON,2023-05-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-05-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
723349,BROOK LANE - OLTON,2023-05-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-05-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-05-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
723349,BROOK LANE - OLTON,2023-05-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
723349,BROOK LANE - OLTON,2023-05-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-05-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
723349,BROOK LANE - OLTON,2023-05-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
723349,BROOK LANE - OLTON,2023-05-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
723349,BROOK LANE - OLTON,2023-05-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
723349,BROOK LANE - OLTON,2023-05-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
723349,BROOK LANE - OLTON,2023-05-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-05-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
723349,BROOK LANE - OLTON,2023-05-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-05-18T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.46
723349,BROOK LANE - OLTON,2023-05-18T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-05-18T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.9
723349,BROOK LANE - OLTON,2023-05-18T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-05-18T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.69
723349,BROOK LANE - OLTON,2023-05-18T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.46
723349,BROOK LANE - OLTON,2023-05-18T11:20:00.000+00:00,feeder,01,N Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-05-18T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-18T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-05-18T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-18T11:20:00.000+00:00,transformer,,Temperature,C,28.4
723349,BROOK LANE - OLTON,2023-05-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
723349,BROOK LANE - OLTON,2023-05-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-05-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
723349,BROOK LANE - OLTON,2023-05-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-05-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
