Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-05-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
723349,BROOK LANE - OLTON,2023-05-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-05-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
723349,BROOK LANE - OLTON,2023-05-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-05-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
723349,BROOK LANE - OLTON,2023-05-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
723349,BROOK LANE - OLTON,2023-05-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
723349,BROOK LANE - OLTON,2023-05-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
723349,BROOK LANE - OLTON,2023-05-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-18T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.68
723349,BROOK LANE - OLTON,2023-05-18T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-05-18T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.66
723349,BROOK LANE - OLTON,2023-05-18T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-05-18T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.01
723349,BROOK LANE - OLTON,2023-05-18T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.92
723349,BROOK LANE - OLTON,2023-05-18T11:10:00.000+00:00,feeder,01,N Current (RMS),A,68.1
723349,BROOK LANE - OLTON,2023-05-18T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-05-18T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-05-18T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-05-18T11:10:00.000+00:00,transformer,,Temperature,C,28.4
723349,BROOK LANE - OLTON,2023-05-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
723349,BROOK LANE - OLTON,2023-05-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-05-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
723349,BROOK LANE - OLTON,2023-05-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-05-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
723349,BROOK LANE - OLTON,2023-05-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
723349,BROOK LANE - OLTON,2023-05-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
723349,BROOK LANE - OLTON,2023-05-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-05-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
723349,BROOK LANE - OLTON,2023-05-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-05-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.01
723349,BROOK LANE - OLTON,2023-05-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
723349,BROOK LANE - OLTON,2023-05-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
723349,BROOK LANE - OLTON,2023-05-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-05-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-05-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-05-18T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.5
723349,BROOK LANE - OLTON,2023-05-18T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-05-18T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.19
723349,BROOK LANE - OLTON,2023-05-18T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.68
723349,BROOK LANE - OLTON,2023-05-18T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.19
723349,BROOK LANE - OLTON,2023-05-18T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-05-18T11:00:00.000+00:00,feeder,01,N Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-05-18T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-05-18T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-05-18T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-05-18T11:00:00.000+00:00,transformer,,Temperature,C,28.3
723349,BROOK LANE - OLTON,2023-05-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
723349,BROOK LANE - OLTON,2023-05-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-05-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
723349,BROOK LANE - OLTON,2023-05-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-05-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
723349,BROOK LANE - OLTON,2023-05-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-05-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
723349,BROOK LANE - OLTON,2023-05-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-05-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
723349,BROOK LANE - OLTON,2023-05-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-05-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.19
723349,BROOK LANE - OLTON,2023-05-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-05-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
723349,BROOK LANE - OLTON,2023-05-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-05-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
723349,BROOK LANE - OLTON,2023-05-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-05-18T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.8
723349,BROOK LANE - OLTON,2023-05-18T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-05-18T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.58
723349,BROOK LANE - OLTON,2023-05-18T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.92
723349,BROOK LANE - OLTON,2023-05-18T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.75
723349,BROOK LANE - OLTON,2023-05-18T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-05-18T10:50:00.000+00:00,feeder,01,N Current (RMS),A,68.1
723349,BROOK LANE - OLTON,2023-05-18T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-05-18T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,96.5
723349,BROOK LANE - OLTON,2023-05-18T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-05-18T10:50:00.000+00:00,transformer,,Temperature,C,28.3
723349,BROOK LANE - OLTON,2023-05-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
723349,BROOK LANE - OLTON,2023-05-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-05-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
723349,BROOK LANE - OLTON,2023-05-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-05-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-05-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
723349,BROOK LANE - OLTON,2023-05-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-05-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
723349,BROOK LANE - OLTON,2023-05-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.92
723349,BROOK LANE - OLTON,2023-05-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
723349,BROOK LANE - OLTON,2023-05-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-05-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
723349,BROOK LANE - OLTON,2023-05-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-05-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
723349,BROOK LANE - OLTON,2023-05-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-05-18T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.73
723349,BROOK LANE - OLTON,2023-05-18T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-05-18T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.99
723349,BROOK LANE - OLTON,2023-05-18T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-05-18T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.45
723349,BROOK LANE - OLTON,2023-05-18T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-05-18T10:40:00.000+00:00,feeder,01,N Current (RMS),A,66.8
723349,BROOK LANE - OLTON,2023-05-18T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-05-18T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-05-18T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-18T10:40:00.000+00:00,transformer,,Temperature,C,28.1
723349,BROOK LANE - OLTON,2023-05-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
723349,BROOK LANE - OLTON,2023-05-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-05-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
723349,BROOK LANE - OLTON,2023-05-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-05-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
723349,BROOK LANE - OLTON,2023-05-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
723349,BROOK LANE - OLTON,2023-05-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
723349,BROOK LANE - OLTON,2023-05-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
723349,BROOK LANE - OLTON,2023-05-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
723349,BROOK LANE - OLTON,2023-05-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.83
723349,BROOK LANE - OLTON,2023-05-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
723349,BROOK LANE - OLTON,2023-05-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-05-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
723349,BROOK LANE - OLTON,2023-05-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-05-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-05-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-18T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.08
723349,BROOK LANE - OLTON,2023-05-18T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-05-18T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.26
723349,BROOK LANE - OLTON,2023-05-18T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-05-18T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.21
723349,BROOK LANE - OLTON,2023-05-18T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-05-18T10:30:00.000+00:00,feeder,01,N Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-05-18T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-05-18T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-05-18T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-05-18T10:30:00.000+00:00,transformer,,Temperature,C,27.9
723349,BROOK LANE - OLTON,2023-05-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
723349,BROOK LANE - OLTON,2023-05-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
723349,BROOK LANE - OLTON,2023-05-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
723349,BROOK LANE - OLTON,2023-05-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-05-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
723349,BROOK LANE - OLTON,2023-05-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
723349,BROOK LANE - OLTON,2023-05-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-05-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
723349,BROOK LANE - OLTON,2023-05-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-05-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
723349,BROOK LANE - OLTON,2023-05-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-05-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
723349,BROOK LANE - OLTON,2023-05-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-05-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
723349,BROOK LANE - OLTON,2023-05-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-05-18T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.13
723349,BROOK LANE - OLTON,2023-05-18T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-05-18T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.87
723349,BROOK LANE - OLTON,2023-05-18T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-05-18T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.65
723349,BROOK LANE - OLTON,2023-05-18T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-05-18T10:20:00.000+00:00,feeder,01,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-05-18T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-05-18T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,112.4
723349,BROOK LANE - OLTON,2023-05-18T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-18T10:20:00.000+00:00,transformer,,Temperature,C,27.7
723349,BROOK LANE - OLTON,2023-05-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
723349,BROOK LANE - OLTON,2023-05-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-05-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
723349,BROOK LANE - OLTON,2023-05-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-05-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-05-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
723349,BROOK LANE - OLTON,2023-05-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-05-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
723349,BROOK LANE - OLTON,2023-05-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
723349,BROOK LANE - OLTON,2023-05-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
723349,BROOK LANE - OLTON,2023-05-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-05-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-05-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-05-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
723349,BROOK LANE - OLTON,2023-05-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-18T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.58
723349,BROOK LANE - OLTON,2023-05-18T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-05-18T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.65
723349,BROOK LANE - OLTON,2023-05-18T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-05-18T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.1
723349,BROOK LANE - OLTON,2023-05-18T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-05-18T10:10:00.000+00:00,feeder,01,N Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-05-18T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-05-18T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-05-18T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-05-18T10:10:00.000+00:00,transformer,,Temperature,C,27.5
723349,BROOK LANE - OLTON,2023-05-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
723349,BROOK LANE - OLTON,2023-05-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-05-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
723349,BROOK LANE - OLTON,2023-05-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-05-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
723349,BROOK LANE - OLTON,2023-05-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-05-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
723349,BROOK LANE - OLTON,2023-05-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-05-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
723349,BROOK LANE - OLTON,2023-05-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-05-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.1
723349,BROOK LANE - OLTON,2023-05-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-05-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
723349,BROOK LANE - OLTON,2023-05-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-05-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
723349,BROOK LANE - OLTON,2023-05-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-05-18T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.81
723349,BROOK LANE - OLTON,2023-05-18T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-05-18T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.05
723349,BROOK LANE - OLTON,2023-05-18T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-05-18T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.45
723349,BROOK LANE - OLTON,2023-05-18T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.74
723349,BROOK LANE - OLTON,2023-05-18T10:00:00.000+00:00,feeder,01,N Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-05-18T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-05-18T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-05-18T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-18T10:00:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-05-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
723349,BROOK LANE - OLTON,2023-05-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-05-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
723349,BROOK LANE - OLTON,2023-05-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-05-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
723349,BROOK LANE - OLTON,2023-05-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
723349,BROOK LANE - OLTON,2023-05-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
723349,BROOK LANE - OLTON,2023-05-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-05-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
723349,BROOK LANE - OLTON,2023-05-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-05-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
723349,BROOK LANE - OLTON,2023-05-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
723349,BROOK LANE - OLTON,2023-05-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-05-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-05-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
723349,BROOK LANE - OLTON,2023-05-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-18T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-05-18T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-05-18T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.55
723349,BROOK LANE - OLTON,2023-05-18T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-05-18T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.08
723349,BROOK LANE - OLTON,2023-05-18T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.45
723349,BROOK LANE - OLTON,2023-05-18T09:50:00.000+00:00,feeder,01,N Current (RMS),A,72.5
723349,BROOK LANE - OLTON,2023-05-18T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-05-18T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-05-18T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-18T09:50:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-05-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
723349,BROOK LANE - OLTON,2023-05-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-05-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
723349,BROOK LANE - OLTON,2023-05-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-05-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
723349,BROOK LANE - OLTON,2023-05-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-05-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-05-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
723349,BROOK LANE - OLTON,2023-05-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-05-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.08
723349,BROOK LANE - OLTON,2023-05-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
723349,BROOK LANE - OLTON,2023-05-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
723349,BROOK LANE - OLTON,2023-05-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-05-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
723349,BROOK LANE - OLTON,2023-05-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-18T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.03
723349,BROOK LANE - OLTON,2023-05-18T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-05-18T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.5
723349,BROOK LANE - OLTON,2023-05-18T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-18T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.48
723349,BROOK LANE - OLTON,2023-05-18T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.24
723349,BROOK LANE - OLTON,2023-05-18T09:40:00.000+00:00,feeder,01,N Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-05-18T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-05-18T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-05-18T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-18T09:40:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-05-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
723349,BROOK LANE - OLTON,2023-05-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-05-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
723349,BROOK LANE - OLTON,2023-05-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-05-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
723349,BROOK LANE - OLTON,2023-05-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
723349,BROOK LANE - OLTON,2023-05-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
723349,BROOK LANE - OLTON,2023-05-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-05-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
723349,BROOK LANE - OLTON,2023-05-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
723349,BROOK LANE - OLTON,2023-05-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
723349,BROOK LANE - OLTON,2023-05-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
723349,BROOK LANE - OLTON,2023-05-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-05-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
723349,BROOK LANE - OLTON,2023-05-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-18T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.45
723349,BROOK LANE - OLTON,2023-05-18T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-05-18T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.47
723349,BROOK LANE - OLTON,2023-05-18T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-18T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.82
723349,BROOK LANE - OLTON,2023-05-18T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.18
723349,BROOK LANE - OLTON,2023-05-18T09:30:00.000+00:00,feeder,01,N Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-05-18T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-05-18T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,108.7
723349,BROOK LANE - OLTON,2023-05-18T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-18T09:30:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-05-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
723349,BROOK LANE - OLTON,2023-05-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
723349,BROOK LANE - OLTON,2023-05-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
723349,BROOK LANE - OLTON,2023-05-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-05-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
723349,BROOK LANE - OLTON,2023-05-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
723349,BROOK LANE - OLTON,2023-05-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
723349,BROOK LANE - OLTON,2023-05-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-05-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
723349,BROOK LANE - OLTON,2023-05-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
723349,BROOK LANE - OLTON,2023-05-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
723349,BROOK LANE - OLTON,2023-05-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-05-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-05-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
723349,BROOK LANE - OLTON,2023-05-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-18T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.76
723349,BROOK LANE - OLTON,2023-05-18T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-05-18T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.79
723349,BROOK LANE - OLTON,2023-05-18T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-05-18T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.12
723349,BROOK LANE - OLTON,2023-05-18T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-05-18T09:20:00.000+00:00,feeder,01,N Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-05-18T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-05-18T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,101.3
723349,BROOK LANE - OLTON,2023-05-18T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-18T09:20:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-05-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
723349,BROOK LANE - OLTON,2023-05-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-05-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
723349,BROOK LANE - OLTON,2023-05-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
723349,BROOK LANE - OLTON,2023-05-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
723349,BROOK LANE - OLTON,2023-05-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
723349,BROOK LANE - OLTON,2023-05-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-05-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
723349,BROOK LANE - OLTON,2023-05-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-05-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
723349,BROOK LANE - OLTON,2023-05-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
723349,BROOK LANE - OLTON,2023-05-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
723349,BROOK LANE - OLTON,2023-05-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-05-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
723349,BROOK LANE - OLTON,2023-05-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-18T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.48
723349,BROOK LANE - OLTON,2023-05-18T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-05-18T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.36
723349,BROOK LANE - OLTON,2023-05-18T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-05-18T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.2
723349,BROOK LANE - OLTON,2023-05-18T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-05-18T09:10:00.000+00:00,feeder,01,N Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-05-18T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-05-18T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,101.3
723349,BROOK LANE - OLTON,2023-05-18T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-05-18T09:10:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-05-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
723349,BROOK LANE - OLTON,2023-05-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-05-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
723349,BROOK LANE - OLTON,2023-05-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
723349,BROOK LANE - OLTON,2023-05-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
723349,BROOK LANE - OLTON,2023-05-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
723349,BROOK LANE - OLTON,2023-05-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-05-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
723349,BROOK LANE - OLTON,2023-05-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-05-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
723349,BROOK LANE - OLTON,2023-05-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-05-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
723349,BROOK LANE - OLTON,2023-05-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-05-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
723349,BROOK LANE - OLTON,2023-05-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-05-18T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.96
723349,BROOK LANE - OLTON,2023-05-18T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-05-18T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.66
723349,BROOK LANE - OLTON,2023-05-18T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-05-18T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.94
723349,BROOK LANE - OLTON,2023-05-18T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.81
723349,BROOK LANE - OLTON,2023-05-18T09:00:00.000+00:00,feeder,01,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-05-18T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-05-18T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-05-18T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-05-18T09:00:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-05-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-05-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
723349,BROOK LANE - OLTON,2023-05-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
723349,BROOK LANE - OLTON,2023-05-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
723349,BROOK LANE - OLTON,2023-05-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
723349,BROOK LANE - OLTON,2023-05-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
723349,BROOK LANE - OLTON,2023-05-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-05-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
723349,BROOK LANE - OLTON,2023-05-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-05-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.94
723349,BROOK LANE - OLTON,2023-05-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.81
723349,BROOK LANE - OLTON,2023-05-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-05-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-05-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
723349,BROOK LANE - OLTON,2023-05-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-05-18T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-05-18T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-05-18T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.56
723349,BROOK LANE - OLTON,2023-05-18T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-05-18T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.6
723349,BROOK LANE - OLTON,2023-05-18T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.68
723349,BROOK LANE - OLTON,2023-05-18T08:50:00.000+00:00,feeder,01,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-05-18T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-05-18T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,110.9
723349,BROOK LANE - OLTON,2023-05-18T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-18T08:50:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-05-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
723349,BROOK LANE - OLTON,2023-05-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
723349,BROOK LANE - OLTON,2023-05-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
723349,BROOK LANE - OLTON,2023-05-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-05-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
723349,BROOK LANE - OLTON,2023-05-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-05-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-05-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
723349,BROOK LANE - OLTON,2023-05-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-05-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
723349,BROOK LANE - OLTON,2023-05-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
723349,BROOK LANE - OLTON,2023-05-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
723349,BROOK LANE - OLTON,2023-05-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-05-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
723349,BROOK LANE - OLTON,2023-05-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-18T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.64
723349,BROOK LANE - OLTON,2023-05-18T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-05-18T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.72
723349,BROOK LANE - OLTON,2023-05-18T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-05-18T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.46
723349,BROOK LANE - OLTON,2023-05-18T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.59
723349,BROOK LANE - OLTON,2023-05-18T08:40:00.000+00:00,feeder,01,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-05-18T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-05-18T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-05-18T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-05-18T08:40:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-05-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
723349,BROOK LANE - OLTON,2023-05-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-05-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
723349,BROOK LANE - OLTON,2023-05-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
723349,BROOK LANE - OLTON,2023-05-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
723349,BROOK LANE - OLTON,2023-05-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
723349,BROOK LANE - OLTON,2023-05-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-05-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
723349,BROOK LANE - OLTON,2023-05-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-05-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
723349,BROOK LANE - OLTON,2023-05-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
723349,BROOK LANE - OLTON,2023-05-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-05-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-05-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
723349,BROOK LANE - OLTON,2023-05-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-05-18T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.86
723349,BROOK LANE - OLTON,2023-05-18T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-05-18T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.09
723349,BROOK LANE - OLTON,2023-05-18T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-05-18T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.1
723349,BROOK LANE - OLTON,2023-05-18T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-05-18T08:30:00.000+00:00,feeder,01,N Current (RMS),A,69.6
723349,BROOK LANE - OLTON,2023-05-18T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-05-18T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,97.5
723349,BROOK LANE - OLTON,2023-05-18T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-05-18T08:30:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-05-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
723349,BROOK LANE - OLTON,2023-05-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-05-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-05-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-05-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
723349,BROOK LANE - OLTON,2023-05-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
723349,BROOK LANE - OLTON,2023-05-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-05-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
723349,BROOK LANE - OLTON,2023-05-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-05-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
723349,BROOK LANE - OLTON,2023-05-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-05-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
723349,BROOK LANE - OLTON,2023-05-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-05-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
723349,BROOK LANE - OLTON,2023-05-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-05-18T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-05-18T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-05-18T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.15
723349,BROOK LANE - OLTON,2023-05-18T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-05-18T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.82
723349,BROOK LANE - OLTON,2023-05-18T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-05-18T08:20:00.000+00:00,feeder,01,N Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-05-18T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-05-18T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-05-18T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-05-18T08:20:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-05-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-05-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-05-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
723349,BROOK LANE - OLTON,2023-05-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-05-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
723349,BROOK LANE - OLTON,2023-05-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
723349,BROOK LANE - OLTON,2023-05-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-05-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
723349,BROOK LANE - OLTON,2023-05-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-05-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.82
723349,BROOK LANE - OLTON,2023-05-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-05-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-05-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-05-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-05-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-05-18T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.79
723349,BROOK LANE - OLTON,2023-05-18T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-05-18T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.34
723349,BROOK LANE - OLTON,2023-05-18T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-05-18T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.66
723349,BROOK LANE - OLTON,2023-05-18T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-05-18T08:10:00.000+00:00,feeder,01,N Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-05-18T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-18T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-05-18T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-05-18T08:10:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-05-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
723349,BROOK LANE - OLTON,2023-05-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-05-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
723349,BROOK LANE - OLTON,2023-05-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-05-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
723349,BROOK LANE - OLTON,2023-05-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
723349,BROOK LANE - OLTON,2023-05-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-05-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
723349,BROOK LANE - OLTON,2023-05-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-05-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
723349,BROOK LANE - OLTON,2023-05-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-05-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-05-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-05-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
723349,BROOK LANE - OLTON,2023-05-18T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.64
723349,BROOK LANE - OLTON,2023-05-18T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-05-18T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,11.26
