Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-18T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-05-18T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.57
723349,BROOK LANE - OLTON,2023-05-18T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,-5.84
723349,BROOK LANE - OLTON,2023-05-18T08:00:00.000+00:00,feeder,01,N Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-05-18T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-18T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,107.2
723349,BROOK LANE - OLTON,2023-05-18T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-05-18T08:00:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-05-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
723349,BROOK LANE - OLTON,2023-05-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-05-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
723349,BROOK LANE - OLTON,2023-05-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-05-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-05-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
723349,BROOK LANE - OLTON,2023-05-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
723349,BROOK LANE - OLTON,2023-05-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
723349,BROOK LANE - OLTON,2023-05-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
723349,BROOK LANE - OLTON,2023-05-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
723349,BROOK LANE - OLTON,2023-05-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
723349,BROOK LANE - OLTON,2023-05-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.84
723349,BROOK LANE - OLTON,2023-05-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-05-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
723349,BROOK LANE - OLTON,2023-05-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
723349,BROOK LANE - OLTON,2023-05-18T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.2
723349,BROOK LANE - OLTON,2023-05-18T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-05-18T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.85
723349,BROOK LANE - OLTON,2023-05-18T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-05-18T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.38
723349,BROOK LANE - OLTON,2023-05-18T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-05-18T07:50:00.000+00:00,feeder,01,N Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-05-18T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-18T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,122.7
723349,BROOK LANE - OLTON,2023-05-18T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-05-18T07:50:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-05-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-05-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-05-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
723349,BROOK LANE - OLTON,2023-05-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-05-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
723349,BROOK LANE - OLTON,2023-05-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
723349,BROOK LANE - OLTON,2023-05-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-05-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
723349,BROOK LANE - OLTON,2023-05-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-05-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.38
723349,BROOK LANE - OLTON,2023-05-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-05-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-05-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
723349,BROOK LANE - OLTON,2023-05-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-05-18T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-05-18T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-05-18T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.39
723349,BROOK LANE - OLTON,2023-05-18T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-05-18T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,31.89
723349,BROOK LANE - OLTON,2023-05-18T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.66
723349,BROOK LANE - OLTON,2023-05-18T07:40:00.000+00:00,feeder,01,N Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-05-18T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-05-18T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,130.0
723349,BROOK LANE - OLTON,2023-05-18T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-05-18T07:40:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-05-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-05-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
723349,BROOK LANE - OLTON,2023-05-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
723349,BROOK LANE - OLTON,2023-05-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
723349,BROOK LANE - OLTON,2023-05-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
723349,BROOK LANE - OLTON,2023-05-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-05-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
723349,BROOK LANE - OLTON,2023-05-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-05-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
723349,BROOK LANE - OLTON,2023-05-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-05-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
723349,BROOK LANE - OLTON,2023-05-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-05-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
723349,BROOK LANE - OLTON,2023-05-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-05-18T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-18T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-05-18T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.03
723349,BROOK LANE - OLTON,2023-05-18T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-18T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.94
723349,BROOK LANE - OLTON,2023-05-18T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.17
723349,BROOK LANE - OLTON,2023-05-18T07:30:00.000+00:00,feeder,01,N Current (RMS),A,108.3
723349,BROOK LANE - OLTON,2023-05-18T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-18T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,126.6
723349,BROOK LANE - OLTON,2023-05-18T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-18T07:30:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-05-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-05-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
723349,BROOK LANE - OLTON,2023-05-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
723349,BROOK LANE - OLTON,2023-05-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-05-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-05-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
723349,BROOK LANE - OLTON,2023-05-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.94
723349,BROOK LANE - OLTON,2023-05-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
723349,BROOK LANE - OLTON,2023-05-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
723349,BROOK LANE - OLTON,2023-05-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
723349,BROOK LANE - OLTON,2023-05-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-18T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-05-18T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-05-18T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.37
723349,BROOK LANE - OLTON,2023-05-18T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-05-18T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.16
723349,BROOK LANE - OLTON,2023-05-18T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-05-18T07:20:00.000+00:00,feeder,01,N Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-05-18T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-18T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,114.7
723349,BROOK LANE - OLTON,2023-05-18T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-05-18T07:20:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-05-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
723349,BROOK LANE - OLTON,2023-05-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
723349,BROOK LANE - OLTON,2023-05-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
723349,BROOK LANE - OLTON,2023-05-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
723349,BROOK LANE - OLTON,2023-05-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
723349,BROOK LANE - OLTON,2023-05-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-05-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-05-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
723349,BROOK LANE - OLTON,2023-05-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-05-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
723349,BROOK LANE - OLTON,2023-05-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-05-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
723349,BROOK LANE - OLTON,2023-05-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
723349,BROOK LANE - OLTON,2023-05-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-05-18T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-05-18T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-05-18T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.02
723349,BROOK LANE - OLTON,2023-05-18T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-18T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.94
723349,BROOK LANE - OLTON,2023-05-18T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-05-18T07:10:00.000+00:00,feeder,01,N Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-05-18T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-05-18T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-05-18T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-05-18T07:10:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-05-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-05-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
723349,BROOK LANE - OLTON,2023-05-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-05-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-05-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
723349,BROOK LANE - OLTON,2023-05-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
723349,BROOK LANE - OLTON,2023-05-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
723349,BROOK LANE - OLTON,2023-05-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.94
723349,BROOK LANE - OLTON,2023-05-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-05-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
723349,BROOK LANE - OLTON,2023-05-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
723349,BROOK LANE - OLTON,2023-05-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
723349,BROOK LANE - OLTON,2023-05-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-05-18T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-05-18T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-05-18T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.82
723349,BROOK LANE - OLTON,2023-05-18T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-05-18T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,31.14
723349,BROOK LANE - OLTON,2023-05-18T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-05-18T07:00:00.000+00:00,feeder,01,N Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-05-18T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-05-18T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,126.7
723349,BROOK LANE - OLTON,2023-05-18T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-05-18T07:00:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-05-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
723349,BROOK LANE - OLTON,2023-05-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
723349,BROOK LANE - OLTON,2023-05-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
723349,BROOK LANE - OLTON,2023-05-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-05-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
723349,BROOK LANE - OLTON,2023-05-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
723349,BROOK LANE - OLTON,2023-05-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-05-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
723349,BROOK LANE - OLTON,2023-05-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-05-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.14
723349,BROOK LANE - OLTON,2023-05-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-05-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-05-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-05-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
723349,BROOK LANE - OLTON,2023-05-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-05-18T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.04
723349,BROOK LANE - OLTON,2023-05-18T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-05-18T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.01
723349,BROOK LANE - OLTON,2023-05-18T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-05-18T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,35.38
723349,BROOK LANE - OLTON,2023-05-18T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-05-18T06:50:00.000+00:00,feeder,01,N Current (RMS),A,118.7
723349,BROOK LANE - OLTON,2023-05-18T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-05-18T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,143.8
723349,BROOK LANE - OLTON,2023-05-18T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-18T06:50:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-05-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
723349,BROOK LANE - OLTON,2023-05-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
723349,BROOK LANE - OLTON,2023-05-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
723349,BROOK LANE - OLTON,2023-05-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-05-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
723349,BROOK LANE - OLTON,2023-05-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-05-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
723349,BROOK LANE - OLTON,2023-05-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-05-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.38
723349,BROOK LANE - OLTON,2023-05-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-05-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
723349,BROOK LANE - OLTON,2023-05-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-05-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
723349,BROOK LANE - OLTON,2023-05-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-18T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.86
723349,BROOK LANE - OLTON,2023-05-18T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-05-18T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.26
723349,BROOK LANE - OLTON,2023-05-18T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-05-18T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.66
723349,BROOK LANE - OLTON,2023-05-18T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-18T06:40:00.000+00:00,feeder,01,N Current (RMS),A,84.2
723349,BROOK LANE - OLTON,2023-05-18T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-05-18T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,108.6
723349,BROOK LANE - OLTON,2023-05-18T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-05-18T06:40:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-05-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-05-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
723349,BROOK LANE - OLTON,2023-05-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-05-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-05-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
723349,BROOK LANE - OLTON,2023-05-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-05-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
723349,BROOK LANE - OLTON,2023-05-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-05-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
723349,BROOK LANE - OLTON,2023-05-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
723349,BROOK LANE - OLTON,2023-05-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-05-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
723349,BROOK LANE - OLTON,2023-05-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-05-18T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.91
723349,BROOK LANE - OLTON,2023-05-18T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-05-18T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.47
723349,BROOK LANE - OLTON,2023-05-18T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-18T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.87
723349,BROOK LANE - OLTON,2023-05-18T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.17
723349,BROOK LANE - OLTON,2023-05-18T06:30:00.000+00:00,feeder,01,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-05-18T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-05-18T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-05-18T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-18T06:30:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-05-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
723349,BROOK LANE - OLTON,2023-05-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-05-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-05-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-05-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
723349,BROOK LANE - OLTON,2023-05-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-05-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
723349,BROOK LANE - OLTON,2023-05-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.87
723349,BROOK LANE - OLTON,2023-05-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
723349,BROOK LANE - OLTON,2023-05-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-05-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-05-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-05-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-18T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-05-18T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-05-18T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.58
723349,BROOK LANE - OLTON,2023-05-18T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-18T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.95
723349,BROOK LANE - OLTON,2023-05-18T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-18T06:20:00.000+00:00,feeder,01,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-05-18T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-05-18T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-05-18T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-05-18T06:20:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-05-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-05-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-05-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-05-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-05-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-05-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
723349,BROOK LANE - OLTON,2023-05-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
723349,BROOK LANE - OLTON,2023-05-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
723349,BROOK LANE - OLTON,2023-05-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
723349,BROOK LANE - OLTON,2023-05-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-05-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
723349,BROOK LANE - OLTON,2023-05-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-05-18T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-05-18T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-05-18T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.99
723349,BROOK LANE - OLTON,2023-05-18T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-05-18T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.31
723349,BROOK LANE - OLTON,2023-05-18T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-05-18T06:10:00.000+00:00,feeder,01,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-05-18T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-05-18T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-05-18T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-05-18T06:10:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-05-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
723349,BROOK LANE - OLTON,2023-05-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-05-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
723349,BROOK LANE - OLTON,2023-05-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-05-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-05-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-05-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-05-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
723349,BROOK LANE - OLTON,2023-05-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-05-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
723349,BROOK LANE - OLTON,2023-05-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-05-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-05-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-05-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-05-18T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.48
723349,BROOK LANE - OLTON,2023-05-18T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-05-18T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.46
723349,BROOK LANE - OLTON,2023-05-18T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-05-18T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.2
723349,BROOK LANE - OLTON,2023-05-18T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-18T06:00:00.000+00:00,feeder,01,N Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-05-18T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-05-18T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-05-18T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-18T06:00:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-05-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-05-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
723349,BROOK LANE - OLTON,2023-05-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
723349,BROOK LANE - OLTON,2023-05-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-05-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
723349,BROOK LANE - OLTON,2023-05-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-05-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
723349,BROOK LANE - OLTON,2023-05-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
723349,BROOK LANE - OLTON,2023-05-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.2
723349,BROOK LANE - OLTON,2023-05-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
723349,BROOK LANE - OLTON,2023-05-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-05-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
723349,BROOK LANE - OLTON,2023-05-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-18T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.79
723349,BROOK LANE - OLTON,2023-05-18T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-05-18T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.56
723349,BROOK LANE - OLTON,2023-05-18T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-05-18T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.32
723349,BROOK LANE - OLTON,2023-05-18T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-05-18T05:50:00.000+00:00,feeder,01,N Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-05-18T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-05-18T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,133.0
723349,BROOK LANE - OLTON,2023-05-18T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-05-18T05:50:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-05-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
723349,BROOK LANE - OLTON,2023-05-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
723349,BROOK LANE - OLTON,2023-05-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
723349,BROOK LANE - OLTON,2023-05-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-05-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
723349,BROOK LANE - OLTON,2023-05-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-05-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
723349,BROOK LANE - OLTON,2023-05-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-05-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.33
723349,BROOK LANE - OLTON,2023-05-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-05-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
723349,BROOK LANE - OLTON,2023-05-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-05-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
723349,BROOK LANE - OLTON,2023-05-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-05-18T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-9.83
723349,BROOK LANE - OLTON,2023-05-18T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-05-18T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.46
723349,BROOK LANE - OLTON,2023-05-18T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.58
723349,BROOK LANE - OLTON,2023-05-18T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.97
723349,BROOK LANE - OLTON,2023-05-18T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-05-18T05:40:00.000+00:00,feeder,01,N Current (RMS),A,72.1
723349,BROOK LANE - OLTON,2023-05-18T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-05-18T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-05-18T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-05-18T05:40:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-05-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-05-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-05-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-05-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
723349,BROOK LANE - OLTON,2023-05-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-05-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
723349,BROOK LANE - OLTON,2023-05-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
723349,BROOK LANE - OLTON,2023-05-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
723349,BROOK LANE - OLTON,2023-05-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-05-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
723349,BROOK LANE - OLTON,2023-05-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-05-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
723349,BROOK LANE - OLTON,2023-05-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-05-18T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-05-18T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-05-18T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.46
723349,BROOK LANE - OLTON,2023-05-18T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-05-18T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.96
723349,BROOK LANE - OLTON,2023-05-18T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-05-18T05:30:00.000+00:00,feeder,01,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-05-18T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-05-18T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-05-18T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-05-18T05:30:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-05-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
723349,BROOK LANE - OLTON,2023-05-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-05-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-05-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-05-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-05-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
723349,BROOK LANE - OLTON,2023-05-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
723349,BROOK LANE - OLTON,2023-05-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-05-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
723349,BROOK LANE - OLTON,2023-05-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
723349,BROOK LANE - OLTON,2023-05-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
723349,BROOK LANE - OLTON,2023-05-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-05-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
723349,BROOK LANE - OLTON,2023-05-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-05-18T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-05-18T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-18T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.08
723349,BROOK LANE - OLTON,2023-05-18T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-18T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.76
723349,BROOK LANE - OLTON,2023-05-18T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.72
723349,BROOK LANE - OLTON,2023-05-18T05:20:00.000+00:00,feeder,01,N Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-05-18T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-18T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-05-18T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-05-18T05:20:00.000+00:00,transformer,,Temperature,C,23.9
723349,BROOK LANE - OLTON,2023-05-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723349,BROOK LANE - OLTON,2023-05-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
723349,BROOK LANE - OLTON,2023-05-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
723349,BROOK LANE - OLTON,2023-05-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
723349,BROOK LANE - OLTON,2023-05-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
723349,BROOK LANE - OLTON,2023-05-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-05-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
723349,BROOK LANE - OLTON,2023-05-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.76
723349,BROOK LANE - OLTON,2023-05-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
723349,BROOK LANE - OLTON,2023-05-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
723349,BROOK LANE - OLTON,2023-05-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
723349,BROOK LANE - OLTON,2023-05-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-05-18T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-05-18T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-05-18T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.86
723349,BROOK LANE - OLTON,2023-05-18T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-18T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.72
723349,BROOK LANE - OLTON,2023-05-18T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-05-18T05:10:00.000+00:00,feeder,01,N Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-05-18T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-18T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-05-18T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-05-18T05:10:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-05-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
723349,BROOK LANE - OLTON,2023-05-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
723349,BROOK LANE - OLTON,2023-05-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-05-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-05-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-05-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
723349,BROOK LANE - OLTON,2023-05-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
723349,BROOK LANE - OLTON,2023-05-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-05-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
723349,BROOK LANE - OLTON,2023-05-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
723349,BROOK LANE - OLTON,2023-05-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-05-18T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-05-18T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-05-18T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.66
723349,BROOK LANE - OLTON,2023-05-18T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-18T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.79
723349,BROOK LANE - OLTON,2023-05-18T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.59
723349,BROOK LANE - OLTON,2023-05-18T05:00:00.000+00:00,feeder,01,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-05-18T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-05-18T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-05-18T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-18T05:00:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-05-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-05-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-05-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-05-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-05-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-05-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-05-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
723349,BROOK LANE - OLTON,2023-05-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
723349,BROOK LANE - OLTON,2023-05-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
723349,BROOK LANE - OLTON,2023-05-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
723349,BROOK LANE - OLTON,2023-05-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-05-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
723349,BROOK LANE - OLTON,2023-05-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-18T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-05-18T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-05-18T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.84
723349,BROOK LANE - OLTON,2023-05-18T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-05-18T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.46
723349,BROOK LANE - OLTON,2023-05-18T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.66
723349,BROOK LANE - OLTON,2023-05-18T04:50:00.000+00:00,feeder,01,N Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-05-18T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-18T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,114.7
723349,BROOK LANE - OLTON,2023-05-18T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-18T04:50:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-05-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-05-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-05-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-05-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
