Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-05-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-05-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
723349,BROOK LANE - OLTON,2023-05-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-05-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.46
723349,BROOK LANE - OLTON,2023-05-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
723349,BROOK LANE - OLTON,2023-05-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
723349,BROOK LANE - OLTON,2023-05-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
723349,BROOK LANE - OLTON,2023-05-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-18T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-05-18T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-05-18T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.35
723349,BROOK LANE - OLTON,2023-05-18T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-18T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.87
723349,BROOK LANE - OLTON,2023-05-18T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
723349,BROOK LANE - OLTON,2023-05-18T04:40:00.000+00:00,feeder,01,N Current (RMS),A,96.7
723349,BROOK LANE - OLTON,2023-05-18T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-05-18T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-05-18T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-05-18T04:40:00.000+00:00,transformer,,Temperature,C,24.1
723349,BROOK LANE - OLTON,2023-05-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
723349,BROOK LANE - OLTON,2023-05-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
723349,BROOK LANE - OLTON,2023-05-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-05-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-05-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-05-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
723349,BROOK LANE - OLTON,2023-05-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.87
723349,BROOK LANE - OLTON,2023-05-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
723349,BROOK LANE - OLTON,2023-05-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
723349,BROOK LANE - OLTON,2023-05-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-05-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
723349,BROOK LANE - OLTON,2023-05-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-05-18T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-05-18T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-05-18T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.26
723349,BROOK LANE - OLTON,2023-05-18T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-05-18T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.63
723349,BROOK LANE - OLTON,2023-05-18T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.52
723349,BROOK LANE - OLTON,2023-05-18T04:30:00.000+00:00,feeder,01,N Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-05-18T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-18T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-05-18T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
723349,BROOK LANE - OLTON,2023-05-18T04:30:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-05-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-05-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-05-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-05-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-05-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-05-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
723349,BROOK LANE - OLTON,2023-05-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-05-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
723349,BROOK LANE - OLTON,2023-05-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
723349,BROOK LANE - OLTON,2023-05-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
723349,BROOK LANE - OLTON,2023-05-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-05-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
723349,BROOK LANE - OLTON,2023-05-18T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-05-18T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-05-18T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.31
723349,BROOK LANE - OLTON,2023-05-18T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-18T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.45
723349,BROOK LANE - OLTON,2023-05-18T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.89
723349,BROOK LANE - OLTON,2023-05-18T04:20:00.000+00:00,feeder,01,N Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-05-18T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-18T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-05-18T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-05-18T04:20:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-05-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-05-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-05-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
723349,BROOK LANE - OLTON,2023-05-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-05-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-05-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-05-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-05-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
723349,BROOK LANE - OLTON,2023-05-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
723349,BROOK LANE - OLTON,2023-05-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
723349,BROOK LANE - OLTON,2023-05-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
723349,BROOK LANE - OLTON,2023-05-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-05-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-05-18T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.01
723349,BROOK LANE - OLTON,2023-05-18T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-05-18T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.01
723349,BROOK LANE - OLTON,2023-05-18T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-05-18T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.5
723349,BROOK LANE - OLTON,2023-05-18T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,-5.05
723349,BROOK LANE - OLTON,2023-05-18T04:10:00.000+00:00,feeder,01,N Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-05-18T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-05-18T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-05-18T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-05-18T04:10:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-05-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-05-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-05-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
723349,BROOK LANE - OLTON,2023-05-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
723349,BROOK LANE - OLTON,2023-05-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-05-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
723349,BROOK LANE - OLTON,2023-05-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-05-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
723349,BROOK LANE - OLTON,2023-05-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
723349,BROOK LANE - OLTON,2023-05-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
723349,BROOK LANE - OLTON,2023-05-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-05-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
723349,BROOK LANE - OLTON,2023-05-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-05-18T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.73
723349,BROOK LANE - OLTON,2023-05-18T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-05-18T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.06
723349,BROOK LANE - OLTON,2023-05-18T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-05-18T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.41
723349,BROOK LANE - OLTON,2023-05-18T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.85
723349,BROOK LANE - OLTON,2023-05-18T04:00:00.000+00:00,feeder,01,N Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-05-18T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-18T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.7
723349,BROOK LANE - OLTON,2023-05-18T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-05-18T04:00:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-05-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-05-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-05-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-05-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
723349,BROOK LANE - OLTON,2023-05-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-05-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
723349,BROOK LANE - OLTON,2023-05-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-05-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
723349,BROOK LANE - OLTON,2023-05-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
723349,BROOK LANE - OLTON,2023-05-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
723349,BROOK LANE - OLTON,2023-05-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
723349,BROOK LANE - OLTON,2023-05-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-05-18T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-05-18T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-05-18T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.32
723349,BROOK LANE - OLTON,2023-05-18T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-05-18T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.64
723349,BROOK LANE - OLTON,2023-05-18T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.75
723349,BROOK LANE - OLTON,2023-05-18T03:50:00.000+00:00,feeder,01,N Current (RMS),A,78.9
723349,BROOK LANE - OLTON,2023-05-18T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-18T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,95.6
723349,BROOK LANE - OLTON,2023-05-18T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
723349,BROOK LANE - OLTON,2023-05-18T03:50:00.000+00:00,transformer,,Temperature,C,24.6
723349,BROOK LANE - OLTON,2023-05-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-05-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-05-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-05-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-05-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-05-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-05-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
723349,BROOK LANE - OLTON,2023-05-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-05-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
723349,BROOK LANE - OLTON,2023-05-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
723349,BROOK LANE - OLTON,2023-05-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
723349,BROOK LANE - OLTON,2023-05-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
723349,BROOK LANE - OLTON,2023-05-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
723349,BROOK LANE - OLTON,2023-05-18T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-05-18T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-05-18T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.99
723349,BROOK LANE - OLTON,2023-05-18T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-05-18T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.27
723349,BROOK LANE - OLTON,2023-05-18T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.36
723349,BROOK LANE - OLTON,2023-05-18T03:40:00.000+00:00,feeder,01,N Current (RMS),A,79.7
723349,BROOK LANE - OLTON,2023-05-18T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-05-18T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-05-18T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-18T03:40:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-05-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-05-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-05-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-05-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-05-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-05-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-05-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
723349,BROOK LANE - OLTON,2023-05-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-05-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
723349,BROOK LANE - OLTON,2023-05-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
723349,BROOK LANE - OLTON,2023-05-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
723349,BROOK LANE - OLTON,2023-05-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-05-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-05-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-18T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-05-18T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-05-18T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.29
723349,BROOK LANE - OLTON,2023-05-18T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-05-18T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.86
723349,BROOK LANE - OLTON,2023-05-18T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.97
723349,BROOK LANE - OLTON,2023-05-18T03:30:00.000+00:00,feeder,01,N Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-05-18T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-18T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,96.7
723349,BROOK LANE - OLTON,2023-05-18T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
723349,BROOK LANE - OLTON,2023-05-18T03:30:00.000+00:00,transformer,,Temperature,C,24.8
723349,BROOK LANE - OLTON,2023-05-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-05-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-05-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-05-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-05-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-05-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
723349,BROOK LANE - OLTON,2023-05-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-05-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
723349,BROOK LANE - OLTON,2023-05-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
723349,BROOK LANE - OLTON,2023-05-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-05-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
723349,BROOK LANE - OLTON,2023-05-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
723349,BROOK LANE - OLTON,2023-05-18T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-05-18T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-05-18T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.57
723349,BROOK LANE - OLTON,2023-05-18T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-05-18T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.29
723349,BROOK LANE - OLTON,2023-05-18T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.68
723349,BROOK LANE - OLTON,2023-05-18T03:20:00.000+00:00,feeder,01,N Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-05-18T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-18T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-05-18T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-18T03:20:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-05-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-05-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-05-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-05-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-05-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-05-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
723349,BROOK LANE - OLTON,2023-05-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-05-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
723349,BROOK LANE - OLTON,2023-05-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
723349,BROOK LANE - OLTON,2023-05-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-05-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-05-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-18T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-05-18T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-05-18T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.14
723349,BROOK LANE - OLTON,2023-05-18T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-18T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.43
723349,BROOK LANE - OLTON,2023-05-18T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-05-18T03:10:00.000+00:00,feeder,01,N Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-05-18T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-05-18T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-05-18T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-18T03:10:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-05-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-05-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-05-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-05-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-05-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-05-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
723349,BROOK LANE - OLTON,2023-05-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
723349,BROOK LANE - OLTON,2023-05-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-05-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-05-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-05-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
723349,BROOK LANE - OLTON,2023-05-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-18T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-05-18T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-05-18T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.66
723349,BROOK LANE - OLTON,2023-05-18T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-05-18T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.38
723349,BROOK LANE - OLTON,2023-05-18T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.77
723349,BROOK LANE - OLTON,2023-05-18T03:00:00.000+00:00,feeder,01,N Current (RMS),A,79.7
723349,BROOK LANE - OLTON,2023-05-18T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-18T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-05-18T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-18T03:00:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-05-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-05-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-05-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-05-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-05-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
723349,BROOK LANE - OLTON,2023-05-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
723349,BROOK LANE - OLTON,2023-05-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-05-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
723349,BROOK LANE - OLTON,2023-05-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
723349,BROOK LANE - OLTON,2023-05-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
723349,BROOK LANE - OLTON,2023-05-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-05-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-18T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-05-18T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-05-18T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.99
723349,BROOK LANE - OLTON,2023-05-18T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-05-18T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.44
723349,BROOK LANE - OLTON,2023-05-18T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-05-18T02:50:00.000+00:00,feeder,01,N Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-05-18T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-18T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-05-18T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-05-18T02:50:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-05-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-05-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-05-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-05-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-05-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-05-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
723349,BROOK LANE - OLTON,2023-05-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-05-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
723349,BROOK LANE - OLTON,2023-05-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-05-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
723349,BROOK LANE - OLTON,2023-05-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-05-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-05-18T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-05-18T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-05-18T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.03
723349,BROOK LANE - OLTON,2023-05-18T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-05-18T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.79
723349,BROOK LANE - OLTON,2023-05-18T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-05-18T02:40:00.000+00:00,feeder,01,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-05-18T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-18T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-05-18T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-05-18T02:40:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-05-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-05-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-05-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-05-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-05-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-05-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
723349,BROOK LANE - OLTON,2023-05-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-05-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
723349,BROOK LANE - OLTON,2023-05-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-05-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
723349,BROOK LANE - OLTON,2023-05-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
723349,BROOK LANE - OLTON,2023-05-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-05-18T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-05-18T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-05-18T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.57
723349,BROOK LANE - OLTON,2023-05-18T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-05-18T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.84
723349,BROOK LANE - OLTON,2023-05-18T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-05-18T02:30:00.000+00:00,feeder,01,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-05-18T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-05-18T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-05-18T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-18T02:30:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-05-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-05-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-05-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
723349,BROOK LANE - OLTON,2023-05-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-05-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-05-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
723349,BROOK LANE - OLTON,2023-05-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-05-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
723349,BROOK LANE - OLTON,2023-05-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-05-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
723349,BROOK LANE - OLTON,2023-05-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-05-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
723349,BROOK LANE - OLTON,2023-05-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-18T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-05-18T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-05-18T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.59
723349,BROOK LANE - OLTON,2023-05-18T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-05-18T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.91
723349,BROOK LANE - OLTON,2023-05-18T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.67
723349,BROOK LANE - OLTON,2023-05-18T02:20:00.000+00:00,feeder,01,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-05-18T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-18T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-05-18T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-18T02:20:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-05-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-05-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
723349,BROOK LANE - OLTON,2023-05-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-05-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-05-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-05-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
723349,BROOK LANE - OLTON,2023-05-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
723349,BROOK LANE - OLTON,2023-05-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
723349,BROOK LANE - OLTON,2023-05-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
723349,BROOK LANE - OLTON,2023-05-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-05-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
723349,BROOK LANE - OLTON,2023-05-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-18T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-05-18T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-05-18T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.72
723349,BROOK LANE - OLTON,2023-05-18T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-05-18T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.94
723349,BROOK LANE - OLTON,2023-05-18T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.86
723349,BROOK LANE - OLTON,2023-05-18T02:10:00.000+00:00,feeder,01,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-05-18T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-18T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-05-18T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-18T02:10:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-05-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
723349,BROOK LANE - OLTON,2023-05-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-05-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-05-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-05-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-05-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
723349,BROOK LANE - OLTON,2023-05-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-05-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.94
723349,BROOK LANE - OLTON,2023-05-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
723349,BROOK LANE - OLTON,2023-05-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
723349,BROOK LANE - OLTON,2023-05-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
723349,BROOK LANE - OLTON,2023-05-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-18T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-05-18T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-05-18T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
723349,BROOK LANE - OLTON,2023-05-18T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-05-18T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.59
723349,BROOK LANE - OLTON,2023-05-18T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.97
723349,BROOK LANE - OLTON,2023-05-18T02:00:00.000+00:00,feeder,01,N Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-05-18T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-18T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,95.6
723349,BROOK LANE - OLTON,2023-05-18T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-18T02:00:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-05-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-05-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-05-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-05-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-05-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-05-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-05-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
723349,BROOK LANE - OLTON,2023-05-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-05-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
723349,BROOK LANE - OLTON,2023-05-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
723349,BROOK LANE - OLTON,2023-05-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-05-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
723349,BROOK LANE - OLTON,2023-05-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-18T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-05-18T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-05-18T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.58
723349,BROOK LANE - OLTON,2023-05-18T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-05-18T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.62
723349,BROOK LANE - OLTON,2023-05-18T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.78
723349,BROOK LANE - OLTON,2023-05-18T01:50:00.000+00:00,feeder,01,N Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-05-18T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-18T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-05-18T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-18T01:50:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-05-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-05-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-05-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-05-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-05-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-05-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
723349,BROOK LANE - OLTON,2023-05-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
723349,BROOK LANE - OLTON,2023-05-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
723349,BROOK LANE - OLTON,2023-05-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
723349,BROOK LANE - OLTON,2023-05-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-05-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-18T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-05-18T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-18T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.51
723349,BROOK LANE - OLTON,2023-05-18T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-18T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.21
723349,BROOK LANE - OLTON,2023-05-18T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.33
723349,BROOK LANE - OLTON,2023-05-18T01:40:00.000+00:00,feeder,01,N Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-05-18T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-18T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-05-18T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-18T01:40:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-05-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-05-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-05-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
723349,BROOK LANE - OLTON,2023-05-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-05-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-05-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
723349,BROOK LANE - OLTON,2023-05-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
723349,BROOK LANE - OLTON,2023-05-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
723349,BROOK LANE - OLTON,2023-05-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-05-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
723349,BROOK LANE - OLTON,2023-05-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-18T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-05-18T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-05-18T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.36
723349,BROOK LANE - OLTON,2023-05-18T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.15
