Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-18T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.55
723349,BROOK LANE - OLTON,2023-05-18T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.08
723349,BROOK LANE - OLTON,2023-05-18T01:30:00.000+00:00,feeder,01,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-05-18T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-18T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-05-18T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
723349,BROOK LANE - OLTON,2023-05-18T01:30:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-05-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-05-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-05-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
723349,BROOK LANE - OLTON,2023-05-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-05-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-05-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-05-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
723349,BROOK LANE - OLTON,2023-05-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
723349,BROOK LANE - OLTON,2023-05-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
723349,BROOK LANE - OLTON,2023-05-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
723349,BROOK LANE - OLTON,2023-05-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
723349,BROOK LANE - OLTON,2023-05-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
723349,BROOK LANE - OLTON,2023-05-18T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-05-18T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-05-18T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.42
723349,BROOK LANE - OLTON,2023-05-18T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-18T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.65
723349,BROOK LANE - OLTON,2023-05-18T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.03
723349,BROOK LANE - OLTON,2023-05-18T01:20:00.000+00:00,feeder,01,N Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-05-18T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-18T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-05-18T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-05-18T01:20:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-05-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-05-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-05-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
723349,BROOK LANE - OLTON,2023-05-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
723349,BROOK LANE - OLTON,2023-05-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-05-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
723349,BROOK LANE - OLTON,2023-05-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
723349,BROOK LANE - OLTON,2023-05-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
723349,BROOK LANE - OLTON,2023-05-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
723349,BROOK LANE - OLTON,2023-05-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
723349,BROOK LANE - OLTON,2023-05-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
723349,BROOK LANE - OLTON,2023-05-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-05-18T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-05-18T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-05-18T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.48
723349,BROOK LANE - OLTON,2023-05-18T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-05-18T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.43
723349,BROOK LANE - OLTON,2023-05-18T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
723349,BROOK LANE - OLTON,2023-05-18T01:10:00.000+00:00,feeder,01,N Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-05-18T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-18T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,94.2
723349,BROOK LANE - OLTON,2023-05-18T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-05-18T01:10:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-05-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
723349,BROOK LANE - OLTON,2023-05-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-05-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
723349,BROOK LANE - OLTON,2023-05-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-05-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-05-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-05-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-05-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
723349,BROOK LANE - OLTON,2023-05-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-05-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
723349,BROOK LANE - OLTON,2023-05-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.14
723349,BROOK LANE - OLTON,2023-05-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
723349,BROOK LANE - OLTON,2023-05-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
723349,BROOK LANE - OLTON,2023-05-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-05-18T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-05-18T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-05-18T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.62
723349,BROOK LANE - OLTON,2023-05-18T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-18T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.73
723349,BROOK LANE - OLTON,2023-05-18T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.16
723349,BROOK LANE - OLTON,2023-05-18T01:00:00.000+00:00,feeder,01,N Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-05-18T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-05-18T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-05-18T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-18T01:00:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-05-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
723349,BROOK LANE - OLTON,2023-05-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-05-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-05-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
723349,BROOK LANE - OLTON,2023-05-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-05-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-05-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
723349,BROOK LANE - OLTON,2023-05-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
723349,BROOK LANE - OLTON,2023-05-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
723349,BROOK LANE - OLTON,2023-05-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-05-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-05-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
723349,BROOK LANE - OLTON,2023-05-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-18T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-05-18T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-05-18T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.74
723349,BROOK LANE - OLTON,2023-05-18T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-05-18T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.38
723349,BROOK LANE - OLTON,2023-05-18T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.53
723349,BROOK LANE - OLTON,2023-05-18T00:50:00.000+00:00,feeder,01,N Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-05-18T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-18T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-05-18T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-18T00:50:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-05-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-05-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-05-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-05-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-05-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-05-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-05-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
723349,BROOK LANE - OLTON,2023-05-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-05-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
723349,BROOK LANE - OLTON,2023-05-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
723349,BROOK LANE - OLTON,2023-05-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
723349,BROOK LANE - OLTON,2023-05-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-05-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-18T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-05-18T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-05-18T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.76
723349,BROOK LANE - OLTON,2023-05-18T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-05-18T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.06
723349,BROOK LANE - OLTON,2023-05-18T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.92
723349,BROOK LANE - OLTON,2023-05-18T00:40:00.000+00:00,feeder,01,N Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-05-18T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-18T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-05-18T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-18T00:40:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-05-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-05-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-05-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-05-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-05-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-05-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-05-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
723349,BROOK LANE - OLTON,2023-05-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-05-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
723349,BROOK LANE - OLTON,2023-05-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
723349,BROOK LANE - OLTON,2023-05-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
723349,BROOK LANE - OLTON,2023-05-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
723349,BROOK LANE - OLTON,2023-05-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-18T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-05-18T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-05-18T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.76
723349,BROOK LANE - OLTON,2023-05-18T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-05-18T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.38
723349,BROOK LANE - OLTON,2023-05-18T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.9
723349,BROOK LANE - OLTON,2023-05-18T00:30:00.000+00:00,feeder,01,N Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-05-18T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-18T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-05-18T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-18T00:30:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-05-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-05-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-05-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-05-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-05-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-05-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
723349,BROOK LANE - OLTON,2023-05-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-05-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
723349,BROOK LANE - OLTON,2023-05-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
723349,BROOK LANE - OLTON,2023-05-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
723349,BROOK LANE - OLTON,2023-05-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
723349,BROOK LANE - OLTON,2023-05-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-18T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-05-18T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-05-18T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.74
723349,BROOK LANE - OLTON,2023-05-18T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-18T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.15
723349,BROOK LANE - OLTON,2023-05-18T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.83
723349,BROOK LANE - OLTON,2023-05-18T00:20:00.000+00:00,feeder,01,N Current (RMS),A,77.3
723349,BROOK LANE - OLTON,2023-05-18T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-18T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-05-18T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-05-18T00:20:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-05-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-05-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-05-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-05-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-05-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-05-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-05-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
723349,BROOK LANE - OLTON,2023-05-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.15
723349,BROOK LANE - OLTON,2023-05-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
723349,BROOK LANE - OLTON,2023-05-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
723349,BROOK LANE - OLTON,2023-05-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
723349,BROOK LANE - OLTON,2023-05-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-05-18T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-18T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-05-18T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.57
723349,BROOK LANE - OLTON,2023-05-18T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-05-18T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.48
723349,BROOK LANE - OLTON,2023-05-18T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.5
723349,BROOK LANE - OLTON,2023-05-18T00:10:00.000+00:00,feeder,01,N Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-05-18T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-18T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-05-18T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-18T00:10:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-05-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723349,BROOK LANE - OLTON,2023-05-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-05-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-05-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-05-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-05-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
723349,BROOK LANE - OLTON,2023-05-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
723349,BROOK LANE - OLTON,2023-05-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-05-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.48
723349,BROOK LANE - OLTON,2023-05-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
723349,BROOK LANE - OLTON,2023-05-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
723349,BROOK LANE - OLTON,2023-05-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
723349,BROOK LANE - OLTON,2023-05-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-18T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-05-18T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-05-18T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.44
723349,BROOK LANE - OLTON,2023-05-18T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-05-18T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.49
723349,BROOK LANE - OLTON,2023-05-18T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.14
723349,BROOK LANE - OLTON,2023-05-18T00:00:00.000+00:00,feeder,01,N Current (RMS),A,85.1
723349,BROOK LANE - OLTON,2023-05-18T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-18T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-05-18T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-05-18T00:00:00.000+00:00,transformer,,Temperature,C,27.2
723349,BROOK LANE - OLTON,2023-05-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
723349,BROOK LANE - OLTON,2023-05-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-05-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-05-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723349,BROOK LANE - OLTON,2023-05-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-05-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-05-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
723349,BROOK LANE - OLTON,2023-05-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
723349,BROOK LANE - OLTON,2023-05-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-05-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
723349,BROOK LANE - OLTON,2023-05-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
723349,BROOK LANE - OLTON,2023-05-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
723349,BROOK LANE - OLTON,2023-05-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
723349,BROOK LANE - OLTON,2023-05-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-05-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-05-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-05-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.11
723349,BROOK LANE - OLTON,2023-05-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-05-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.46
723349,BROOK LANE - OLTON,2023-05-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.35
723349,BROOK LANE - OLTON,2023-05-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-19T23:50:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-05-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
723349,BROOK LANE - OLTON,2023-05-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
723349,BROOK LANE - OLTON,2023-05-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
723349,BROOK LANE - OLTON,2023-05-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-05-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-05-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
723349,BROOK LANE - OLTON,2023-05-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-05-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.46
723349,BROOK LANE - OLTON,2023-05-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
723349,BROOK LANE - OLTON,2023-05-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-05-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-05-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.44
723349,BROOK LANE - OLTON,2023-05-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.93
723349,BROOK LANE - OLTON,2023-05-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.78
723349,BROOK LANE - OLTON,2023-05-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-05-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-19T23:40:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-05-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
723349,BROOK LANE - OLTON,2023-05-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
723349,BROOK LANE - OLTON,2023-05-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
723349,BROOK LANE - OLTON,2023-05-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-05-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-05-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
723349,BROOK LANE - OLTON,2023-05-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
723349,BROOK LANE - OLTON,2023-05-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
723349,BROOK LANE - OLTON,2023-05-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-05-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-05-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-05-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.46
723349,BROOK LANE - OLTON,2023-05-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-05-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
723349,BROOK LANE - OLTON,2023-05-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.02
723349,BROOK LANE - OLTON,2023-05-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-19T23:30:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-05-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
723349,BROOK LANE - OLTON,2023-05-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
723349,BROOK LANE - OLTON,2023-05-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
723349,BROOK LANE - OLTON,2023-05-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-05-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
723349,BROOK LANE - OLTON,2023-05-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
723349,BROOK LANE - OLTON,2023-05-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-05-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.06
723349,BROOK LANE - OLTON,2023-05-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
723349,BROOK LANE - OLTON,2023-05-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-05-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-05-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.31
723349,BROOK LANE - OLTON,2023-05-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-05-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
723349,BROOK LANE - OLTON,2023-05-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-05-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-05-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-19T23:20:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-05-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
723349,BROOK LANE - OLTON,2023-05-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
723349,BROOK LANE - OLTON,2023-05-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
723349,BROOK LANE - OLTON,2023-05-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-05-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-05-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
723349,BROOK LANE - OLTON,2023-05-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-05-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
723349,BROOK LANE - OLTON,2023-05-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-05-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-05-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-05-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-05-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.19
723349,BROOK LANE - OLTON,2023-05-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.89
723349,BROOK LANE - OLTON,2023-05-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.6
723349,BROOK LANE - OLTON,2023-05-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-19T23:10:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-05-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
723349,BROOK LANE - OLTON,2023-05-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
723349,BROOK LANE - OLTON,2023-05-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
723349,BROOK LANE - OLTON,2023-05-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-05-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-05-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
723349,BROOK LANE - OLTON,2023-05-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
723349,BROOK LANE - OLTON,2023-05-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
723349,BROOK LANE - OLTON,2023-05-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-05-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-05-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.47
723349,BROOK LANE - OLTON,2023-05-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-05-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.13
723349,BROOK LANE - OLTON,2023-05-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.39
723349,BROOK LANE - OLTON,2023-05-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-05-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-19T23:00:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-05-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-05-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
723349,BROOK LANE - OLTON,2023-05-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
723349,BROOK LANE - OLTON,2023-05-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-05-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-05-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
723349,BROOK LANE - OLTON,2023-05-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-05-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.13
723349,BROOK LANE - OLTON,2023-05-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
723349,BROOK LANE - OLTON,2023-05-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-05-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-05-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-05-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.04
723349,BROOK LANE - OLTON,2023-05-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
723349,BROOK LANE - OLTON,2023-05-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-05-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-05-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-05-19T22:50:00.000+00:00,transformer,,Temperature,C,26.9
723349,BROOK LANE - OLTON,2023-05-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.76
723349,BROOK LANE - OLTON,2023-05-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.31
723349,BROOK LANE - OLTON,2023-05-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.15
723349,BROOK LANE - OLTON,2023-05-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-05-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-05-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
723349,BROOK LANE - OLTON,2023-05-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
723349,BROOK LANE - OLTON,2023-05-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-05-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-05-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-05-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-05-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.3
723349,BROOK LANE - OLTON,2023-05-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-05-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
723349,BROOK LANE - OLTON,2023-05-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-05-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-05-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-19T22:40:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-05-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
723349,BROOK LANE - OLTON,2023-05-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
723349,BROOK LANE - OLTON,2023-05-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.18
723349,BROOK LANE - OLTON,2023-05-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-05-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
723349,BROOK LANE - OLTON,2023-05-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-05-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
723349,BROOK LANE - OLTON,2023-05-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-05-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-05-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-05-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-05-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.38
723349,BROOK LANE - OLTON,2023-05-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-05-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
723349,BROOK LANE - OLTON,2023-05-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.78
723349,BROOK LANE - OLTON,2023-05-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-05-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-05-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-05-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-05-19T22:30:00.000+00:00,transformer,,Temperature,C,27.2
723349,BROOK LANE - OLTON,2023-05-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
723349,BROOK LANE - OLTON,2023-05-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
723349,BROOK LANE - OLTON,2023-05-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.06
723349,BROOK LANE - OLTON,2023-05-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-05-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-05-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
723349,BROOK LANE - OLTON,2023-05-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-05-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
723349,BROOK LANE - OLTON,2023-05-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
723349,BROOK LANE - OLTON,2023-05-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-05-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-05-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-05-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-05-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-05-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-05-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.05
723349,BROOK LANE - OLTON,2023-05-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-05-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
723349,BROOK LANE - OLTON,2023-05-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.23
723349,BROOK LANE - OLTON,2023-05-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-05-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-05-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-05-19T22:20:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-05-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
723349,BROOK LANE - OLTON,2023-05-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
723349,BROOK LANE - OLTON,2023-05-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.96
723349,BROOK LANE - OLTON,2023-05-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-05-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
