Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
723349,BROOK LANE - OLTON,2023-05-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-05-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.71
723349,BROOK LANE - OLTON,2023-05-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
723349,BROOK LANE - OLTON,2023-05-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-05-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-05-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-05-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-05-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-05-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.81
723349,BROOK LANE - OLTON,2023-05-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.14
723349,BROOK LANE - OLTON,2023-05-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.74
723349,BROOK LANE - OLTON,2023-05-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-05-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-05-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-05-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-05-19T22:10:00.000+00:00,transformer,,Temperature,C,27.5
723349,BROOK LANE - OLTON,2023-05-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
723349,BROOK LANE - OLTON,2023-05-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
723349,BROOK LANE - OLTON,2023-05-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
723349,BROOK LANE - OLTON,2023-05-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-05-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-05-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
723349,BROOK LANE - OLTON,2023-05-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
723349,BROOK LANE - OLTON,2023-05-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
723349,BROOK LANE - OLTON,2023-05-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-05-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-05-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-05-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-05-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.02
723349,BROOK LANE - OLTON,2023-05-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-05-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.43
723349,BROOK LANE - OLTON,2023-05-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-05-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
723349,BROOK LANE - OLTON,2023-05-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.44
723349,BROOK LANE - OLTON,2023-05-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-05-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-05-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-19T22:00:00.000+00:00,transformer,,Temperature,C,27.6
723349,BROOK LANE - OLTON,2023-05-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
723349,BROOK LANE - OLTON,2023-05-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
723349,BROOK LANE - OLTON,2023-05-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
723349,BROOK LANE - OLTON,2023-05-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
723349,BROOK LANE - OLTON,2023-05-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-05-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
723349,BROOK LANE - OLTON,2023-05-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
723349,BROOK LANE - OLTON,2023-05-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
723349,BROOK LANE - OLTON,2023-05-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
723349,BROOK LANE - OLTON,2023-05-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-05-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-05-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-05-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-05-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.56
723349,BROOK LANE - OLTON,2023-05-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-05-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.37
723349,BROOK LANE - OLTON,2023-05-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.44
723349,BROOK LANE - OLTON,2023-05-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-05-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-05-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-05-19T21:50:00.000+00:00,transformer,,Temperature,C,27.8
723349,BROOK LANE - OLTON,2023-05-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-05-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-05-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-05-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
723349,BROOK LANE - OLTON,2023-05-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-05-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
723349,BROOK LANE - OLTON,2023-05-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-05-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
723349,BROOK LANE - OLTON,2023-05-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
723349,BROOK LANE - OLTON,2023-05-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-05-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-05-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-05-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-05-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723349,BROOK LANE - OLTON,2023-05-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.37
723349,BROOK LANE - OLTON,2023-05-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-05-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.59
723349,BROOK LANE - OLTON,2023-05-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-05-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-05-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-05-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-05-19T21:40:00.000+00:00,transformer,,Temperature,C,28.0
723349,BROOK LANE - OLTON,2023-05-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-05-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-05-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-05-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
723349,BROOK LANE - OLTON,2023-05-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
723349,BROOK LANE - OLTON,2023-05-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
723349,BROOK LANE - OLTON,2023-05-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-05-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
723349,BROOK LANE - OLTON,2023-05-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-05-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-05-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-05-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-05-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-05-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-05-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.48
723349,BROOK LANE - OLTON,2023-05-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.86
723349,BROOK LANE - OLTON,2023-05-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.86
723349,BROOK LANE - OLTON,2023-05-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-05-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-05-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-05-19T21:30:00.000+00:00,transformer,,Temperature,C,28.1
723349,BROOK LANE - OLTON,2023-05-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-05-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-05-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-05-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
723349,BROOK LANE - OLTON,2023-05-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-05-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
723349,BROOK LANE - OLTON,2023-05-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
723349,BROOK LANE - OLTON,2023-05-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.86
723349,BROOK LANE - OLTON,2023-05-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-05-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-05-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-05-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-05-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-05-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.21
723349,BROOK LANE - OLTON,2023-05-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-05-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
723349,BROOK LANE - OLTON,2023-05-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-05-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-05-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-05-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-05-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-05-19T21:20:00.000+00:00,transformer,,Temperature,C,28.2
723349,BROOK LANE - OLTON,2023-05-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-05-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-05-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
723349,BROOK LANE - OLTON,2023-05-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-05-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-05-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
723349,BROOK LANE - OLTON,2023-05-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-05-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
723349,BROOK LANE - OLTON,2023-05-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-05-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-05-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-05-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-05-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-05-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-05-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-05-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.16
723349,BROOK LANE - OLTON,2023-05-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-05-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.6
723349,BROOK LANE - OLTON,2023-05-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-05-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-05-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-05-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-05-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-05-19T21:10:00.000+00:00,transformer,,Temperature,C,28.3
723349,BROOK LANE - OLTON,2023-05-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-05-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-05-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-05-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
723349,BROOK LANE - OLTON,2023-05-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-05-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
723349,BROOK LANE - OLTON,2023-05-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-05-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
723349,BROOK LANE - OLTON,2023-05-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-05-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-05-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-05-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-05-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-05-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-05-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-05-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.93
723349,BROOK LANE - OLTON,2023-05-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-05-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
723349,BROOK LANE - OLTON,2023-05-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-05-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-05-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-05-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-05-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-05-19T21:00:00.000+00:00,transformer,,Temperature,C,28.4
723349,BROOK LANE - OLTON,2023-05-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-05-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-05-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
723349,BROOK LANE - OLTON,2023-05-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-05-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-05-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
723349,BROOK LANE - OLTON,2023-05-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-05-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
723349,BROOK LANE - OLTON,2023-05-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
723349,BROOK LANE - OLTON,2023-05-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-05-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-05-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-05-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
723349,BROOK LANE - OLTON,2023-05-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-05-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-05-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.02
723349,BROOK LANE - OLTON,2023-05-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-05-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.2
723349,BROOK LANE - OLTON,2023-05-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-05-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-05-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-05-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-05-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-05-19T20:50:00.000+00:00,transformer,,Temperature,C,28.4
723349,BROOK LANE - OLTON,2023-05-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-05-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
723349,BROOK LANE - OLTON,2023-05-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
723349,BROOK LANE - OLTON,2023-05-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.68
723349,BROOK LANE - OLTON,2023-05-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-05-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723349,BROOK LANE - OLTON,2023-05-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.02
723349,BROOK LANE - OLTON,2023-05-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-05-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
723349,BROOK LANE - OLTON,2023-05-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
723349,BROOK LANE - OLTON,2023-05-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-05-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-05-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-05-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-05-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-8.62
723349,BROOK LANE - OLTON,2023-05-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-05-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.62
723349,BROOK LANE - OLTON,2023-05-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-6.69
723349,BROOK LANE - OLTON,2023-05-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.69
723349,BROOK LANE - OLTON,2023-05-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-05-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-05-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-05-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-05-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-05-19T20:40:00.000+00:00,transformer,,Temperature,C,28.5
723349,BROOK LANE - OLTON,2023-05-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-05-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
723349,BROOK LANE - OLTON,2023-05-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
723349,BROOK LANE - OLTON,2023-05-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.11
723349,BROOK LANE - OLTON,2023-05-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
723349,BROOK LANE - OLTON,2023-05-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
723349,BROOK LANE - OLTON,2023-05-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
723349,BROOK LANE - OLTON,2023-05-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.69
723349,BROOK LANE - OLTON,2023-05-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
723349,BROOK LANE - OLTON,2023-05-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
723349,BROOK LANE - OLTON,2023-05-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-05-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-05-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-05-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-05-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-12.21
723349,BROOK LANE - OLTON,2023-05-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-05-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,11.8
723349,BROOK LANE - OLTON,2023-05-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-8.87
723349,BROOK LANE - OLTON,2023-05-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.59
723349,BROOK LANE - OLTON,2023-05-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,-5.66
723349,BROOK LANE - OLTON,2023-05-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-05-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-05-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
723349,BROOK LANE - OLTON,2023-05-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
723349,BROOK LANE - OLTON,2023-05-19T20:30:00.000+00:00,transformer,,Temperature,C,28.6
723349,BROOK LANE - OLTON,2023-05-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-05-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
723349,BROOK LANE - OLTON,2023-05-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
723349,BROOK LANE - OLTON,2023-05-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
723349,BROOK LANE - OLTON,2023-05-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-05-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.8
723349,BROOK LANE - OLTON,2023-05-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.87
723349,BROOK LANE - OLTON,2023-05-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
723349,BROOK LANE - OLTON,2023-05-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.66
723349,BROOK LANE - OLTON,2023-05-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-05-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-05-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
723349,BROOK LANE - OLTON,2023-05-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
723349,BROOK LANE - OLTON,2023-05-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-05-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-05-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.46
723349,BROOK LANE - OLTON,2023-05-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-05-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.15
723349,BROOK LANE - OLTON,2023-05-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-05-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-05-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-05-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
723349,BROOK LANE - OLTON,2023-05-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-05-19T20:20:00.000+00:00,transformer,,Temperature,C,28.7
723349,BROOK LANE - OLTON,2023-05-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-05-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-05-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
723349,BROOK LANE - OLTON,2023-05-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
723349,BROOK LANE - OLTON,2023-05-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-05-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
723349,BROOK LANE - OLTON,2023-05-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-05-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
723349,BROOK LANE - OLTON,2023-05-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-05-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-05-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-05-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
723349,BROOK LANE - OLTON,2023-05-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-05-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-05-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-05-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.06
723349,BROOK LANE - OLTON,2023-05-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-05-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.87
723349,BROOK LANE - OLTON,2023-05-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-05-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-05-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
723349,BROOK LANE - OLTON,2023-05-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-05-19T20:10:00.000+00:00,transformer,,Temperature,C,28.8
723349,BROOK LANE - OLTON,2023-05-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
723349,BROOK LANE - OLTON,2023-05-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-05-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
723349,BROOK LANE - OLTON,2023-05-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
723349,BROOK LANE - OLTON,2023-05-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-05-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-05-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
723349,BROOK LANE - OLTON,2023-05-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-05-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
723349,BROOK LANE - OLTON,2023-05-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-05-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-05-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
723349,BROOK LANE - OLTON,2023-05-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-05-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-05-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-05-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.82
723349,BROOK LANE - OLTON,2023-05-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-05-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.4
723349,BROOK LANE - OLTON,2023-05-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-05-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-05-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-05-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-05-19T20:00:00.000+00:00,transformer,,Temperature,C,28.9
723349,BROOK LANE - OLTON,2023-05-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
723349,BROOK LANE - OLTON,2023-05-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-05-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
723349,BROOK LANE - OLTON,2023-05-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
723349,BROOK LANE - OLTON,2023-05-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-05-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
723349,BROOK LANE - OLTON,2023-05-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-05-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
723349,BROOK LANE - OLTON,2023-05-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-05-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-05-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-05-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-05-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-05-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
723349,BROOK LANE - OLTON,2023-05-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.26
723349,BROOK LANE - OLTON,2023-05-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-05-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.33
723349,BROOK LANE - OLTON,2023-05-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-05-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-05-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-05-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-05-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-05-19T19:50:00.000+00:00,transformer,,Temperature,C,29.0
723349,BROOK LANE - OLTON,2023-05-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
723349,BROOK LANE - OLTON,2023-05-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-05-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
723349,BROOK LANE - OLTON,2023-05-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-05-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
723349,BROOK LANE - OLTON,2023-05-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
723349,BROOK LANE - OLTON,2023-05-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
723349,BROOK LANE - OLTON,2023-05-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
723349,BROOK LANE - OLTON,2023-05-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-05-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
723349,BROOK LANE - OLTON,2023-05-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-05-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-05-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-05-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-05-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-05-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-05-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
723349,BROOK LANE - OLTON,2023-05-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.42
723349,BROOK LANE - OLTON,2023-05-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-05-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.05
723349,BROOK LANE - OLTON,2023-05-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-05-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-05-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-05-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-05-19T19:40:00.000+00:00,transformer,,Temperature,C,29.0
723349,BROOK LANE - OLTON,2023-05-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
723349,BROOK LANE - OLTON,2023-05-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-05-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
723349,BROOK LANE - OLTON,2023-05-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
723349,BROOK LANE - OLTON,2023-05-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
723349,BROOK LANE - OLTON,2023-05-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
723349,BROOK LANE - OLTON,2023-05-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
723349,BROOK LANE - OLTON,2023-05-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-05-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
723349,BROOK LANE - OLTON,2023-05-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-05-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-05-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-05-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-05-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-05-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
723349,BROOK LANE - OLTON,2023-05-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.19
723349,BROOK LANE - OLTON,2023-05-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-05-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.42
723349,BROOK LANE - OLTON,2023-05-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-05-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-05-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-05-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-05-19T19:30:00.000+00:00,transformer,,Temperature,C,29.1
723349,BROOK LANE - OLTON,2023-05-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-05-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
723349,BROOK LANE - OLTON,2023-05-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-05-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
723349,BROOK LANE - OLTON,2023-05-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
723349,BROOK LANE - OLTON,2023-05-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-05-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
723349,BROOK LANE - OLTON,2023-05-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
723349,BROOK LANE - OLTON,2023-05-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-05-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
723349,BROOK LANE - OLTON,2023-05-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
723349,BROOK LANE - OLTON,2023-05-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-05-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-05-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-05-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-05-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
723349,BROOK LANE - OLTON,2023-05-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.71
723349,BROOK LANE - OLTON,2023-05-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-05-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.81
723349,BROOK LANE - OLTON,2023-05-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-05-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-05-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-05-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-05-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-05-19T19:20:00.000+00:00,transformer,,Temperature,C,29.2
723349,BROOK LANE - OLTON,2023-05-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-05-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
723349,BROOK LANE - OLTON,2023-05-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
723349,BROOK LANE - OLTON,2023-05-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
723349,BROOK LANE - OLTON,2023-05-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
723349,BROOK LANE - OLTON,2023-05-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
723349,BROOK LANE - OLTON,2023-05-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-05-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
723349,BROOK LANE - OLTON,2023-05-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
723349,BROOK LANE - OLTON,2023-05-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-05-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-05-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-05-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-05-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.84
723349,BROOK LANE - OLTON,2023-05-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
723349,BROOK LANE - OLTON,2023-05-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.79
723349,BROOK LANE - OLTON,2023-05-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-05-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.75
723349,BROOK LANE - OLTON,2023-05-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,-6.08
723349,BROOK LANE - OLTON,2023-05-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-05-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-05-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-05-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-05-19T19:10:00.000+00:00,transformer,,Temperature,C,29.3
723349,BROOK LANE - OLTON,2023-05-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-05-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-05-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-05-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-05-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-05-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
723349,BROOK LANE - OLTON,2023-05-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
723349,BROOK LANE - OLTON,2023-05-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.79
723349,BROOK LANE - OLTON,2023-05-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-05-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
723349,BROOK LANE - OLTON,2023-05-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.08
723349,BROOK LANE - OLTON,2023-05-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-05-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-05-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-05-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
723349,BROOK LANE - OLTON,2023-05-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.2
723349,BROOK LANE - OLTON,2023-05-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
723349,BROOK LANE - OLTON,2023-05-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.55
723349,BROOK LANE - OLTON,2023-05-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-05-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.76
723349,BROOK LANE - OLTON,2023-05-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,-7.05
723349,BROOK LANE - OLTON,2023-05-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,34.5
