Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-05-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-05-19T19:00:00.000+00:00,transformer,,Temperature,C,29.4
723349,BROOK LANE - OLTON,2023-05-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-05-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-05-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-05-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
723349,BROOK LANE - OLTON,2023-05-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
723349,BROOK LANE - OLTON,2023-05-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.55
723349,BROOK LANE - OLTON,2023-05-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-05-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
723349,BROOK LANE - OLTON,2023-05-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.05
723349,BROOK LANE - OLTON,2023-05-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-05-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-05-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-05-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-10.73
723349,BROOK LANE - OLTON,2023-05-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
723349,BROOK LANE - OLTON,2023-05-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.65
723349,BROOK LANE - OLTON,2023-05-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-7.52
723349,BROOK LANE - OLTON,2023-05-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.25
723349,BROOK LANE - OLTON,2023-05-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,-7.04
723349,BROOK LANE - OLTON,2023-05-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-05-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
723349,BROOK LANE - OLTON,2023-05-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-05-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
723349,BROOK LANE - OLTON,2023-05-19T18:50:00.000+00:00,transformer,,Temperature,C,29.4
723349,BROOK LANE - OLTON,2023-05-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-05-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-05-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-05-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-05-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
723349,BROOK LANE - OLTON,2023-05-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
723349,BROOK LANE - OLTON,2023-05-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.65
723349,BROOK LANE - OLTON,2023-05-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.52
723349,BROOK LANE - OLTON,2023-05-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
723349,BROOK LANE - OLTON,2023-05-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.04
723349,BROOK LANE - OLTON,2023-05-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-05-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
723349,BROOK LANE - OLTON,2023-05-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-05-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
723349,BROOK LANE - OLTON,2023-05-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-7.59
723349,BROOK LANE - OLTON,2023-05-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
723349,BROOK LANE - OLTON,2023-05-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,11.45
723349,BROOK LANE - OLTON,2023-05-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.78
723349,BROOK LANE - OLTON,2023-05-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.14
723349,BROOK LANE - OLTON,2023-05-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,-7.19
723349,BROOK LANE - OLTON,2023-05-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-05-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-05-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
723349,BROOK LANE - OLTON,2023-05-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
723349,BROOK LANE - OLTON,2023-05-19T18:40:00.000+00:00,transformer,,Temperature,C,29.5
723349,BROOK LANE - OLTON,2023-05-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-05-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-05-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
723349,BROOK LANE - OLTON,2023-05-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
723349,BROOK LANE - OLTON,2023-05-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
723349,BROOK LANE - OLTON,2023-05-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
723349,BROOK LANE - OLTON,2023-05-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
723349,BROOK LANE - OLTON,2023-05-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
723349,BROOK LANE - OLTON,2023-05-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.19
723349,BROOK LANE - OLTON,2023-05-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-05-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
723349,BROOK LANE - OLTON,2023-05-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
723349,BROOK LANE - OLTON,2023-05-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
723349,BROOK LANE - OLTON,2023-05-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.51
723349,BROOK LANE - OLTON,2023-05-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
723349,BROOK LANE - OLTON,2023-05-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.87
723349,BROOK LANE - OLTON,2023-05-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-05-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.1
723349,BROOK LANE - OLTON,2023-05-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,-5.26
723349,BROOK LANE - OLTON,2023-05-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-05-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-05-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-05-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-05-19T18:30:00.000+00:00,transformer,,Temperature,C,29.6
723349,BROOK LANE - OLTON,2023-05-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-05-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-05-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-05-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
723349,BROOK LANE - OLTON,2023-05-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
723349,BROOK LANE - OLTON,2023-05-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
723349,BROOK LANE - OLTON,2023-05-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-05-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
723349,BROOK LANE - OLTON,2023-05-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
723349,BROOK LANE - OLTON,2023-05-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-05-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-05-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-05-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-05-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.19
723349,BROOK LANE - OLTON,2023-05-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-05-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.77
723349,BROOK LANE - OLTON,2023-05-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-05-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.93
723349,BROOK LANE - OLTON,2023-05-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.2
723349,BROOK LANE - OLTON,2023-05-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-05-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-05-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-05-19T18:20:00.000+00:00,transformer,,Temperature,C,29.7
723349,BROOK LANE - OLTON,2023-05-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-05-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-05-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-05-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
723349,BROOK LANE - OLTON,2023-05-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
723349,BROOK LANE - OLTON,2023-05-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-05-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
723349,BROOK LANE - OLTON,2023-05-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-05-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
723349,BROOK LANE - OLTON,2023-05-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.2
723349,BROOK LANE - OLTON,2023-05-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-05-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-05-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-05-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.15
723349,BROOK LANE - OLTON,2023-05-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-05-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.73
723349,BROOK LANE - OLTON,2023-05-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-05-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.63
723349,BROOK LANE - OLTON,2023-05-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-05-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-05-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-05-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-05-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-05-19T18:10:00.000+00:00,transformer,,Temperature,C,29.8
723349,BROOK LANE - OLTON,2023-05-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-05-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-05-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-05-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-05-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-05-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
723349,BROOK LANE - OLTON,2023-05-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-05-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
723349,BROOK LANE - OLTON,2023-05-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
723349,BROOK LANE - OLTON,2023-05-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
723349,BROOK LANE - OLTON,2023-05-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
723349,BROOK LANE - OLTON,2023-05-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-05-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-05-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-05-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-05-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-9.0
723349,BROOK LANE - OLTON,2023-05-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-05-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.59
723349,BROOK LANE - OLTON,2023-05-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.1
723349,BROOK LANE - OLTON,2023-05-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.61
723349,BROOK LANE - OLTON,2023-05-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,-6.32
723349,BROOK LANE - OLTON,2023-05-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-05-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-05-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
723349,BROOK LANE - OLTON,2023-05-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-05-19T18:00:00.000+00:00,transformer,,Temperature,C,29.9
723349,BROOK LANE - OLTON,2023-05-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-05-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-05-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-05-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-05-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
723349,BROOK LANE - OLTON,2023-05-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-05-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
723349,BROOK LANE - OLTON,2023-05-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
723349,BROOK LANE - OLTON,2023-05-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
723349,BROOK LANE - OLTON,2023-05-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.32
723349,BROOK LANE - OLTON,2023-05-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-05-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-05-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
723349,BROOK LANE - OLTON,2023-05-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
723349,BROOK LANE - OLTON,2023-05-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.11
723349,BROOK LANE - OLTON,2023-05-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-05-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,12.44
723349,BROOK LANE - OLTON,2023-05-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-05-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.43
723349,BROOK LANE - OLTON,2023-05-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,-7.18
723349,BROOK LANE - OLTON,2023-05-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-05-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-05-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
723349,BROOK LANE - OLTON,2023-05-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-05-19T17:50:00.000+00:00,transformer,,Temperature,C,30.0
723349,BROOK LANE - OLTON,2023-05-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-05-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
723349,BROOK LANE - OLTON,2023-05-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
723349,BROOK LANE - OLTON,2023-05-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-05-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
723349,BROOK LANE - OLTON,2023-05-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-05-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.44
723349,BROOK LANE - OLTON,2023-05-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-05-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
723349,BROOK LANE - OLTON,2023-05-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.18
723349,BROOK LANE - OLTON,2023-05-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-05-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-05-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
723349,BROOK LANE - OLTON,2023-05-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
723349,BROOK LANE - OLTON,2023-05-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.88
723349,BROOK LANE - OLTON,2023-05-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-05-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.97
723349,BROOK LANE - OLTON,2023-05-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.95
723349,BROOK LANE - OLTON,2023-05-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.26
723349,BROOK LANE - OLTON,2023-05-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-05-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-05-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-05-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-05-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-05-19T17:40:00.000+00:00,transformer,,Temperature,C,30.1
723349,BROOK LANE - OLTON,2023-05-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
723349,BROOK LANE - OLTON,2023-05-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
723349,BROOK LANE - OLTON,2023-05-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-05-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
723349,BROOK LANE - OLTON,2023-05-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-05-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
723349,BROOK LANE - OLTON,2023-05-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
723349,BROOK LANE - OLTON,2023-05-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
723349,BROOK LANE - OLTON,2023-05-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-05-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-05-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-05-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
723349,BROOK LANE - OLTON,2023-05-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-05-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-7.71
723349,BROOK LANE - OLTON,2023-05-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-05-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.67
723349,BROOK LANE - OLTON,2023-05-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.3
723349,BROOK LANE - OLTON,2023-05-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.72
723349,BROOK LANE - OLTON,2023-05-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-05-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-05-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-05-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
723349,BROOK LANE - OLTON,2023-05-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-05-19T17:30:00.000+00:00,transformer,,Temperature,C,30.3
723349,BROOK LANE - OLTON,2023-05-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
723349,BROOK LANE - OLTON,2023-05-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
723349,BROOK LANE - OLTON,2023-05-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-05-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
723349,BROOK LANE - OLTON,2023-05-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-05-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
723349,BROOK LANE - OLTON,2023-05-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
723349,BROOK LANE - OLTON,2023-05-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
723349,BROOK LANE - OLTON,2023-05-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-05-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-05-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
723349,BROOK LANE - OLTON,2023-05-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
723349,BROOK LANE - OLTON,2023-05-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-05-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.8
723349,BROOK LANE - OLTON,2023-05-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-05-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.09
723349,BROOK LANE - OLTON,2023-05-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-05-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.04
723349,BROOK LANE - OLTON,2023-05-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-05-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-05-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
723349,BROOK LANE - OLTON,2023-05-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-05-19T17:20:00.000+00:00,transformer,,Temperature,C,30.4
723349,BROOK LANE - OLTON,2023-05-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-05-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-05-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-05-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
723349,BROOK LANE - OLTON,2023-05-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
723349,BROOK LANE - OLTON,2023-05-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-05-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
723349,BROOK LANE - OLTON,2023-05-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
723349,BROOK LANE - OLTON,2023-05-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
723349,BROOK LANE - OLTON,2023-05-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-05-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-05-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
723349,BROOK LANE - OLTON,2023-05-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-05-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.67
723349,BROOK LANE - OLTON,2023-05-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-05-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.01
723349,BROOK LANE - OLTON,2023-05-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-05-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.37
723349,BROOK LANE - OLTON,2023-05-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-05-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-05-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-05-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-05-19T17:10:00.000+00:00,transformer,,Temperature,C,30.4
723349,BROOK LANE - OLTON,2023-05-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
723349,BROOK LANE - OLTON,2023-05-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-05-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-05-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-05-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
723349,BROOK LANE - OLTON,2023-05-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
723349,BROOK LANE - OLTON,2023-05-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-05-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
723349,BROOK LANE - OLTON,2023-05-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-05-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
723349,BROOK LANE - OLTON,2023-05-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-05-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-05-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-05-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-05-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
723349,BROOK LANE - OLTON,2023-05-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-05-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,16.84
723349,BROOK LANE - OLTON,2023-05-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-05-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.11
723349,BROOK LANE - OLTON,2023-05-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,-8.74
723349,BROOK LANE - OLTON,2023-05-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-05-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-05-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-05-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-05-19T17:00:00.000+00:00,transformer,,Temperature,C,30.0
723349,BROOK LANE - OLTON,2023-05-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-05-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-05-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-05-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-05-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-05-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
723349,BROOK LANE - OLTON,2023-05-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-05-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.84
723349,BROOK LANE - OLTON,2023-05-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
723349,BROOK LANE - OLTON,2023-05-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
723349,BROOK LANE - OLTON,2023-05-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.74
723349,BROOK LANE - OLTON,2023-05-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-05-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
723349,BROOK LANE - OLTON,2023-05-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-05-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
723349,BROOK LANE - OLTON,2023-05-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.42
723349,BROOK LANE - OLTON,2023-05-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-05-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,19.89
723349,BROOK LANE - OLTON,2023-05-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-05-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.29
723349,BROOK LANE - OLTON,2023-05-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,-10.82
723349,BROOK LANE - OLTON,2023-05-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-05-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-05-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
723349,BROOK LANE - OLTON,2023-05-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.3
723349,BROOK LANE - OLTON,2023-05-19T16:50:00.000+00:00,transformer,,Temperature,C,29.9
723349,BROOK LANE - OLTON,2023-05-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-05-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-05-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
723349,BROOK LANE - OLTON,2023-05-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-05-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-05-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
723349,BROOK LANE - OLTON,2023-05-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-05-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.89
723349,BROOK LANE - OLTON,2023-05-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-05-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
723349,BROOK LANE - OLTON,2023-05-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.82
723349,BROOK LANE - OLTON,2023-05-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-05-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-05-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
723349,BROOK LANE - OLTON,2023-05-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
723349,BROOK LANE - OLTON,2023-05-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.21
723349,BROOK LANE - OLTON,2023-05-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-05-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.6
723349,BROOK LANE - OLTON,2023-05-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.34
723349,BROOK LANE - OLTON,2023-05-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,-5.52
723349,BROOK LANE - OLTON,2023-05-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-05-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-05-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-05-19T16:40:00.000+00:00,transformer,,Temperature,C,30.0
723349,BROOK LANE - OLTON,2023-05-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-05-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-05-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-05-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-05-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
723349,BROOK LANE - OLTON,2023-05-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
723349,BROOK LANE - OLTON,2023-05-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-05-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.6
723349,BROOK LANE - OLTON,2023-05-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-05-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
723349,BROOK LANE - OLTON,2023-05-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.52
723349,BROOK LANE - OLTON,2023-05-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
723349,BROOK LANE - OLTON,2023-05-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
723349,BROOK LANE - OLTON,2023-05-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
723349,BROOK LANE - OLTON,2023-05-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.3
723349,BROOK LANE - OLTON,2023-05-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
723349,BROOK LANE - OLTON,2023-05-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.99
723349,BROOK LANE - OLTON,2023-05-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-05-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.48
723349,BROOK LANE - OLTON,2023-05-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-05-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-05-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-05-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-05-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-05-19T16:30:00.000+00:00,transformer,,Temperature,C,30.1
723349,BROOK LANE - OLTON,2023-05-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-05-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-05-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-05-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
723349,BROOK LANE - OLTON,2023-05-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
723349,BROOK LANE - OLTON,2023-05-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
723349,BROOK LANE - OLTON,2023-05-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-05-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
723349,BROOK LANE - OLTON,2023-05-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
723349,BROOK LANE - OLTON,2023-05-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-05-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-05-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
723349,BROOK LANE - OLTON,2023-05-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-05-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.34
723349,BROOK LANE - OLTON,2023-05-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
723349,BROOK LANE - OLTON,2023-05-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.69
723349,BROOK LANE - OLTON,2023-05-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-05-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.93
723349,BROOK LANE - OLTON,2023-05-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-05-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,65.3
723349,BROOK LANE - OLTON,2023-05-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-05-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-05-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-05-19T16:20:00.000+00:00,transformer,,Temperature,C,30.2
723349,BROOK LANE - OLTON,2023-05-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
723349,BROOK LANE - OLTON,2023-05-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-05-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-05-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-05-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-05-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
723349,BROOK LANE - OLTON,2023-05-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
723349,BROOK LANE - OLTON,2023-05-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
723349,BROOK LANE - OLTON,2023-05-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
723349,BROOK LANE - OLTON,2023-05-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
723349,BROOK LANE - OLTON,2023-05-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-05-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
723349,BROOK LANE - OLTON,2023-05-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-05-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-05-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-05-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.62
723349,BROOK LANE - OLTON,2023-05-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
723349,BROOK LANE - OLTON,2023-05-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.91
723349,BROOK LANE - OLTON,2023-05-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-05-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.86
723349,BROOK LANE - OLTON,2023-05-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-05-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-05-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-05-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.1
723349,BROOK LANE - OLTON,2023-05-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-05-19T16:10:00.000+00:00,transformer,,Temperature,C,30.5
723349,BROOK LANE - OLTON,2023-05-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
723349,BROOK LANE - OLTON,2023-05-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
723349,BROOK LANE - OLTON,2023-05-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
723349,BROOK LANE - OLTON,2023-05-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-05-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
723349,BROOK LANE - OLTON,2023-05-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
723349,BROOK LANE - OLTON,2023-05-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
723349,BROOK LANE - OLTON,2023-05-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
723349,BROOK LANE - OLTON,2023-05-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-05-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
723349,BROOK LANE - OLTON,2023-05-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-05-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
723349,BROOK LANE - OLTON,2023-05-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-05-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
723349,BROOK LANE - OLTON,2023-05-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-05-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
723349,BROOK LANE - OLTON,2023-05-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
723349,BROOK LANE - OLTON,2023-05-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.72
723349,BROOK LANE - OLTON,2023-05-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-05-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.41
723349,BROOK LANE - OLTON,2023-05-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.69
723349,BROOK LANE - OLTON,2023-05-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-05-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-05-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-05-19T16:00:00.000+00:00,transformer,,Temperature,C,30.9
723349,BROOK LANE - OLTON,2023-05-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
723349,BROOK LANE - OLTON,2023-05-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
723349,BROOK LANE - OLTON,2023-05-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
723349,BROOK LANE - OLTON,2023-05-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
723349,BROOK LANE - OLTON,2023-05-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-05-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
723349,BROOK LANE - OLTON,2023-05-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
723349,BROOK LANE - OLTON,2023-05-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-05-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
723349,BROOK LANE - OLTON,2023-05-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-05-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
723349,BROOK LANE - OLTON,2023-05-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
723349,BROOK LANE - OLTON,2023-05-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-05-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-05-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
723349,BROOK LANE - OLTON,2023-05-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.11
723349,BROOK LANE - OLTON,2023-05-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-05-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.79
723349,BROOK LANE - OLTON,2023-05-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-05-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-05-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.6
723349,BROOK LANE - OLTON,2023-05-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-05-19T15:50:00.000+00:00,transformer,,Temperature,C,31.5
723349,BROOK LANE - OLTON,2023-05-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
723349,BROOK LANE - OLTON,2023-05-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
723349,BROOK LANE - OLTON,2023-05-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
723349,BROOK LANE - OLTON,2023-05-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
723349,BROOK LANE - OLTON,2023-05-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
723349,BROOK LANE - OLTON,2023-05-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-05-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
723349,BROOK LANE - OLTON,2023-05-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
723349,BROOK LANE - OLTON,2023-05-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-05-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
