Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-05-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
723349,BROOK LANE - OLTON,2023-05-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
723349,BROOK LANE - OLTON,2023-05-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-05-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-05-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-05-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.1
723349,BROOK LANE - OLTON,2023-05-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-05-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.37
723349,BROOK LANE - OLTON,2023-05-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.87
723349,BROOK LANE - OLTON,2023-05-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-05-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
723349,BROOK LANE - OLTON,2023-05-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-05-19T15:40:00.000+00:00,transformer,,Temperature,C,32.0
723349,BROOK LANE - OLTON,2023-05-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
723349,BROOK LANE - OLTON,2023-05-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
723349,BROOK LANE - OLTON,2023-05-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-05-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-05-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-05-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-05-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-05-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
723349,BROOK LANE - OLTON,2023-05-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-05-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
723349,BROOK LANE - OLTON,2023-05-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
723349,BROOK LANE - OLTON,2023-05-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-05-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
723349,BROOK LANE - OLTON,2023-05-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-05-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-05-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
723349,BROOK LANE - OLTON,2023-05-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.04
723349,BROOK LANE - OLTON,2023-05-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-05-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.3
723349,BROOK LANE - OLTON,2023-05-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-05-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-05-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-05-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-05-19T15:30:00.000+00:00,transformer,,Temperature,C,32.5
723349,BROOK LANE - OLTON,2023-05-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
723349,BROOK LANE - OLTON,2023-05-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
723349,BROOK LANE - OLTON,2023-05-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-05-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-05-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-05-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
723349,BROOK LANE - OLTON,2023-05-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
723349,BROOK LANE - OLTON,2023-05-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-05-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
723349,BROOK LANE - OLTON,2023-05-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-05-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
723349,BROOK LANE - OLTON,2023-05-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
723349,BROOK LANE - OLTON,2023-05-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-05-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.99
723349,BROOK LANE - OLTON,2023-05-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-05-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.89
723349,BROOK LANE - OLTON,2023-05-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-5.59
723349,BROOK LANE - OLTON,2023-05-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.06
723349,BROOK LANE - OLTON,2023-05-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.49
723349,BROOK LANE - OLTON,2023-05-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-05-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-05-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-05-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-05-19T15:20:00.000+00:00,transformer,,Temperature,C,32.9
723349,BROOK LANE - OLTON,2023-05-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
723349,BROOK LANE - OLTON,2023-05-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-05-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
723349,BROOK LANE - OLTON,2023-05-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-05-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
723349,BROOK LANE - OLTON,2023-05-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-05-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
723349,BROOK LANE - OLTON,2023-05-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-05-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
723349,BROOK LANE - OLTON,2023-05-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
723349,BROOK LANE - OLTON,2023-05-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
723349,BROOK LANE - OLTON,2023-05-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
723349,BROOK LANE - OLTON,2023-05-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-05-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-05-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
723349,BROOK LANE - OLTON,2023-05-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-05-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-05-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-05-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.64
723349,BROOK LANE - OLTON,2023-05-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-05-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.51
723349,BROOK LANE - OLTON,2023-05-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-05-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-05-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-05-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-05-19T15:10:00.000+00:00,transformer,,Temperature,C,32.8
723349,BROOK LANE - OLTON,2023-05-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
723349,BROOK LANE - OLTON,2023-05-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-05-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-05-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-05-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-05-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-05-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-05-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-05-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
723349,BROOK LANE - OLTON,2023-05-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-05-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
723349,BROOK LANE - OLTON,2023-05-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-05-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-05-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-05-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-05-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-05-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-05-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.9
723349,BROOK LANE - OLTON,2023-05-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-05-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
723349,BROOK LANE - OLTON,2023-05-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-05-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-05-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-05-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-05-19T15:00:00.000+00:00,transformer,,Temperature,C,32.8
723349,BROOK LANE - OLTON,2023-05-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
723349,BROOK LANE - OLTON,2023-05-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
723349,BROOK LANE - OLTON,2023-05-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-05-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-05-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-05-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-05-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-05-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
723349,BROOK LANE - OLTON,2023-05-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-05-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
723349,BROOK LANE - OLTON,2023-05-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
723349,BROOK LANE - OLTON,2023-05-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-05-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-05-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-05-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-05-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.15
723349,BROOK LANE - OLTON,2023-05-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-05-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.78
723349,BROOK LANE - OLTON,2023-05-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-05-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-05-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-05-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-19T14:50:00.000+00:00,transformer,,Temperature,C,32.6
723349,BROOK LANE - OLTON,2023-05-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
723349,BROOK LANE - OLTON,2023-05-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-05-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
723349,BROOK LANE - OLTON,2023-05-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-05-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
723349,BROOK LANE - OLTON,2023-05-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-05-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
723349,BROOK LANE - OLTON,2023-05-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
723349,BROOK LANE - OLTON,2023-05-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-05-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
723349,BROOK LANE - OLTON,2023-05-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
723349,BROOK LANE - OLTON,2023-05-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-05-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-05-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-05-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-05-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.28
723349,BROOK LANE - OLTON,2023-05-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-05-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
723349,BROOK LANE - OLTON,2023-05-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-05-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-05-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-05-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-05-19T14:40:00.000+00:00,transformer,,Temperature,C,32.3
723349,BROOK LANE - OLTON,2023-05-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
723349,BROOK LANE - OLTON,2023-05-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-05-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-05-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-05-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
723349,BROOK LANE - OLTON,2023-05-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-05-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-05-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-05-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
723349,BROOK LANE - OLTON,2023-05-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-05-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
723349,BROOK LANE - OLTON,2023-05-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-05-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-05-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-05-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-05-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-05-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-05-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.51
723349,BROOK LANE - OLTON,2023-05-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-05-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.88
723349,BROOK LANE - OLTON,2023-05-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.35
723349,BROOK LANE - OLTON,2023-05-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-05-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-05-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-05-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-19T14:30:00.000+00:00,transformer,,Temperature,C,31.9
723349,BROOK LANE - OLTON,2023-05-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
723349,BROOK LANE - OLTON,2023-05-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-05-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
723349,BROOK LANE - OLTON,2023-05-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-05-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
723349,BROOK LANE - OLTON,2023-05-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-05-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-05-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-05-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
723349,BROOK LANE - OLTON,2023-05-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-05-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
723349,BROOK LANE - OLTON,2023-05-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
723349,BROOK LANE - OLTON,2023-05-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-05-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-05-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-05-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-05-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-05-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.67
723349,BROOK LANE - OLTON,2023-05-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-05-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
723349,BROOK LANE - OLTON,2023-05-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.2
723349,BROOK LANE - OLTON,2023-05-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-05-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-05-19T14:20:00.000+00:00,transformer,,Temperature,C,31.5
723349,BROOK LANE - OLTON,2023-05-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
723349,BROOK LANE - OLTON,2023-05-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
723349,BROOK LANE - OLTON,2023-05-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-05-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-05-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
723349,BROOK LANE - OLTON,2023-05-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-05-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
723349,BROOK LANE - OLTON,2023-05-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
723349,BROOK LANE - OLTON,2023-05-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-05-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
723349,BROOK LANE - OLTON,2023-05-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
723349,BROOK LANE - OLTON,2023-05-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-05-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-05-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-05-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-05-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.49
723349,BROOK LANE - OLTON,2023-05-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-05-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
723349,BROOK LANE - OLTON,2023-05-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.91
723349,BROOK LANE - OLTON,2023-05-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-05-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-05-19T14:10:00.000+00:00,transformer,,Temperature,C,31.0
723349,BROOK LANE - OLTON,2023-05-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
723349,BROOK LANE - OLTON,2023-05-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-05-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-05-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-05-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
723349,BROOK LANE - OLTON,2023-05-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-05-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
723349,BROOK LANE - OLTON,2023-05-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-05-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
723349,BROOK LANE - OLTON,2023-05-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-05-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
723349,BROOK LANE - OLTON,2023-05-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
723349,BROOK LANE - OLTON,2023-05-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-05-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-05-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-05-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-05-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.69
723349,BROOK LANE - OLTON,2023-05-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-05-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
723349,BROOK LANE - OLTON,2023-05-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.14
723349,BROOK LANE - OLTON,2023-05-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-05-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-19T14:00:00.000+00:00,transformer,,Temperature,C,30.5
723349,BROOK LANE - OLTON,2023-05-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
723349,BROOK LANE - OLTON,2023-05-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-05-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-05-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
723349,BROOK LANE - OLTON,2023-05-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-05-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-05-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-05-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
723349,BROOK LANE - OLTON,2023-05-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-05-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.71
723349,BROOK LANE - OLTON,2023-05-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
723349,BROOK LANE - OLTON,2023-05-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-05-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-05-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-05-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.05
723349,BROOK LANE - OLTON,2023-05-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-05-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.99
723349,BROOK LANE - OLTON,2023-05-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.77
723349,BROOK LANE - OLTON,2023-05-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-05-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-05-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-19T13:50:00.000+00:00,transformer,,Temperature,C,29.9
723349,BROOK LANE - OLTON,2023-05-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
723349,BROOK LANE - OLTON,2023-05-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-05-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
723349,BROOK LANE - OLTON,2023-05-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-05-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-05-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-05-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-05-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
723349,BROOK LANE - OLTON,2023-05-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
723349,BROOK LANE - OLTON,2023-05-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
723349,BROOK LANE - OLTON,2023-05-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
723349,BROOK LANE - OLTON,2023-05-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-05-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-05-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-05-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-05-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.02
723349,BROOK LANE - OLTON,2023-05-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-05-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.8
723349,BROOK LANE - OLTON,2023-05-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.98
723349,BROOK LANE - OLTON,2023-05-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-05-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-05-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-19T13:40:00.000+00:00,transformer,,Temperature,C,29.5
723349,BROOK LANE - OLTON,2023-05-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-05-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-05-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
723349,BROOK LANE - OLTON,2023-05-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-05-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
723349,BROOK LANE - OLTON,2023-05-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-05-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-05-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
723349,BROOK LANE - OLTON,2023-05-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
723349,BROOK LANE - OLTON,2023-05-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-05-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
723349,BROOK LANE - OLTON,2023-05-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
723349,BROOK LANE - OLTON,2023-05-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-05-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-05-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-05-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-05-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.05
723349,BROOK LANE - OLTON,2023-05-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-05-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
723349,BROOK LANE - OLTON,2023-05-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.7
723349,BROOK LANE - OLTON,2023-05-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-05-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-05-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-19T13:30:00.000+00:00,transformer,,Temperature,C,29.0
723349,BROOK LANE - OLTON,2023-05-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-05-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-05-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-05-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-05-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-05-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
723349,BROOK LANE - OLTON,2023-05-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-05-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
723349,BROOK LANE - OLTON,2023-05-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
723349,BROOK LANE - OLTON,2023-05-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-05-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-05-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-05-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-05-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.81
723349,BROOK LANE - OLTON,2023-05-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.22
723349,BROOK LANE - OLTON,2023-05-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.81
723349,BROOK LANE - OLTON,2023-05-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-05-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-05-19T13:20:00.000+00:00,transformer,,Temperature,C,28.4
723349,BROOK LANE - OLTON,2023-05-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-05-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-05-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-05-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-05-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
723349,BROOK LANE - OLTON,2023-05-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-05-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
723349,BROOK LANE - OLTON,2023-05-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
723349,BROOK LANE - OLTON,2023-05-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.81
723349,BROOK LANE - OLTON,2023-05-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-05-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-05-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.98
723349,BROOK LANE - OLTON,2023-05-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-05-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.82
723349,BROOK LANE - OLTON,2023-05-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-05-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
723349,BROOK LANE - OLTON,2023-05-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.61
723349,BROOK LANE - OLTON,2023-05-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-05-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-05-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-05-19T13:10:00.000+00:00,transformer,,Temperature,C,28.2
723349,BROOK LANE - OLTON,2023-05-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
723349,BROOK LANE - OLTON,2023-05-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-05-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-05-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-05-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
723349,BROOK LANE - OLTON,2023-05-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-05-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
723349,BROOK LANE - OLTON,2023-05-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-05-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
723349,BROOK LANE - OLTON,2023-05-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
723349,BROOK LANE - OLTON,2023-05-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-05-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-05-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-05-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.36
723349,BROOK LANE - OLTON,2023-05-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-05-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.48
723349,BROOK LANE - OLTON,2023-05-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-05-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
723349,BROOK LANE - OLTON,2023-05-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-05-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-05-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-05-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-05-19T13:00:00.000+00:00,transformer,,Temperature,C,28.3
723349,BROOK LANE - OLTON,2023-05-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
723349,BROOK LANE - OLTON,2023-05-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
723349,BROOK LANE - OLTON,2023-05-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
723349,BROOK LANE - OLTON,2023-05-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
723349,BROOK LANE - OLTON,2023-05-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-05-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
723349,BROOK LANE - OLTON,2023-05-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-05-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
723349,BROOK LANE - OLTON,2023-05-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-05-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
723349,BROOK LANE - OLTON,2023-05-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-05-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-05-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-05-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-05-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-05-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
723349,BROOK LANE - OLTON,2023-05-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.7
723349,BROOK LANE - OLTON,2023-05-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-05-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
723349,BROOK LANE - OLTON,2023-05-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-05-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-05-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-05-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-05-19T12:50:00.000+00:00,transformer,,Temperature,C,28.4
723349,BROOK LANE - OLTON,2023-05-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
723349,BROOK LANE - OLTON,2023-05-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
723349,BROOK LANE - OLTON,2023-05-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
723349,BROOK LANE - OLTON,2023-05-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-05-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-05-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
723349,BROOK LANE - OLTON,2023-05-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
723349,BROOK LANE - OLTON,2023-05-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-05-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
723349,BROOK LANE - OLTON,2023-05-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-05-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-05-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-05-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-05-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.11
723349,BROOK LANE - OLTON,2023-05-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
723349,BROOK LANE - OLTON,2023-05-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.15
723349,BROOK LANE - OLTON,2023-05-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-05-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.04
723349,BROOK LANE - OLTON,2023-05-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-05-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-05-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-05-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-05-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-05-19T12:40:00.000+00:00,transformer,,Temperature,C,28.6
723349,BROOK LANE - OLTON,2023-05-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
723349,BROOK LANE - OLTON,2023-05-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-05-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
723349,BROOK LANE - OLTON,2023-05-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-05-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
723349,BROOK LANE - OLTON,2023-05-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
723349,BROOK LANE - OLTON,2023-05-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
723349,BROOK LANE - OLTON,2023-05-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
723349,BROOK LANE - OLTON,2023-05-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
723349,BROOK LANE - OLTON,2023-05-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-05-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
723349,BROOK LANE - OLTON,2023-05-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-05-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-05-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-05-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-05-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-05-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.7
723349,BROOK LANE - OLTON,2023-05-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-05-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.73
723349,BROOK LANE - OLTON,2023-05-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-05-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
723349,BROOK LANE - OLTON,2023-05-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-05-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-05-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-05-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
