Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-19T12:30:00.000+00:00,transformer,,Temperature,C,28.6
723349,BROOK LANE - OLTON,2023-05-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
723349,BROOK LANE - OLTON,2023-05-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
723349,BROOK LANE - OLTON,2023-05-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
723349,BROOK LANE - OLTON,2023-05-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-05-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
723349,BROOK LANE - OLTON,2023-05-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
723349,BROOK LANE - OLTON,2023-05-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-05-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
723349,BROOK LANE - OLTON,2023-05-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-05-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
723349,BROOK LANE - OLTON,2023-05-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-05-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-05-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-05-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-05-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.54
723349,BROOK LANE - OLTON,2023-05-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-05-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.62
723349,BROOK LANE - OLTON,2023-05-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-05-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.57
723349,BROOK LANE - OLTON,2023-05-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-05-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-05-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-05-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-05-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-19T12:20:00.000+00:00,transformer,,Temperature,C,28.4
723349,BROOK LANE - OLTON,2023-05-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
723349,BROOK LANE - OLTON,2023-05-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
723349,BROOK LANE - OLTON,2023-05-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
723349,BROOK LANE - OLTON,2023-05-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
723349,BROOK LANE - OLTON,2023-05-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
723349,BROOK LANE - OLTON,2023-05-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-05-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
723349,BROOK LANE - OLTON,2023-05-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
723349,BROOK LANE - OLTON,2023-05-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
723349,BROOK LANE - OLTON,2023-05-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-05-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-05-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-05-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-05-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-05-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-05-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.12
723349,BROOK LANE - OLTON,2023-05-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
723349,BROOK LANE - OLTON,2023-05-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.84
723349,BROOK LANE - OLTON,2023-05-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-05-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-05-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-05-19T12:10:00.000+00:00,transformer,,Temperature,C,28.1
723349,BROOK LANE - OLTON,2023-05-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-05-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-05-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
723349,BROOK LANE - OLTON,2023-05-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
723349,BROOK LANE - OLTON,2023-05-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-05-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-05-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
723349,BROOK LANE - OLTON,2023-05-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-05-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
723349,BROOK LANE - OLTON,2023-05-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
723349,BROOK LANE - OLTON,2023-05-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-05-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-05-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-05-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.3
723349,BROOK LANE - OLTON,2023-05-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-05-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.78
723349,BROOK LANE - OLTON,2023-05-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-05-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
723349,BROOK LANE - OLTON,2023-05-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.49
723349,BROOK LANE - OLTON,2023-05-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-05-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-05-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-05-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-05-19T12:00:00.000+00:00,transformer,,Temperature,C,27.8
723349,BROOK LANE - OLTON,2023-05-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
723349,BROOK LANE - OLTON,2023-05-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-05-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-05-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-05-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-05-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
723349,BROOK LANE - OLTON,2023-05-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-05-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
723349,BROOK LANE - OLTON,2023-05-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-05-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.15
723349,BROOK LANE - OLTON,2023-05-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
723349,BROOK LANE - OLTON,2023-05-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-05-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-05-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-05-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-05-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.68
723349,BROOK LANE - OLTON,2023-05-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-05-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.58
723349,BROOK LANE - OLTON,2023-05-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-05-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.97
723349,BROOK LANE - OLTON,2023-05-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-05-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-05-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-05-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-05-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-05-19T11:50:00.000+00:00,transformer,,Temperature,C,27.7
723349,BROOK LANE - OLTON,2023-05-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
723349,BROOK LANE - OLTON,2023-05-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-05-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-05-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
723349,BROOK LANE - OLTON,2023-05-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
723349,BROOK LANE - OLTON,2023-05-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
723349,BROOK LANE - OLTON,2023-05-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
723349,BROOK LANE - OLTON,2023-05-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-05-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
723349,BROOK LANE - OLTON,2023-05-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-05-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
723349,BROOK LANE - OLTON,2023-05-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
723349,BROOK LANE - OLTON,2023-05-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
723349,BROOK LANE - OLTON,2023-05-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-05-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-05-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-05-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-05-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-05-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.49
723349,BROOK LANE - OLTON,2023-05-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-05-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
723349,BROOK LANE - OLTON,2023-05-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.31
723349,BROOK LANE - OLTON,2023-05-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-05-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-05-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-05-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-19T11:40:00.000+00:00,transformer,,Temperature,C,27.6
723349,BROOK LANE - OLTON,2023-05-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
723349,BROOK LANE - OLTON,2023-05-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-05-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-05-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-05-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
723349,BROOK LANE - OLTON,2023-05-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-05-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
723349,BROOK LANE - OLTON,2023-05-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-05-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
723349,BROOK LANE - OLTON,2023-05-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
723349,BROOK LANE - OLTON,2023-05-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-05-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-05-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-05-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-05-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.1
723349,BROOK LANE - OLTON,2023-05-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
723349,BROOK LANE - OLTON,2023-05-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-05-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-05-19T11:30:00.000+00:00,transformer,,Temperature,C,27.7
723349,BROOK LANE - OLTON,2023-05-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
723349,BROOK LANE - OLTON,2023-05-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
723349,BROOK LANE - OLTON,2023-05-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-05-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-05-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-05-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
723349,BROOK LANE - OLTON,2023-05-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
723349,BROOK LANE - OLTON,2023-05-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-05-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-05-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-05-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
723349,BROOK LANE - OLTON,2023-05-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.51
723349,BROOK LANE - OLTON,2023-05-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.25
723349,BROOK LANE - OLTON,2023-05-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-05-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-05-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-05-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-05-19T11:20:00.000+00:00,transformer,,Temperature,C,27.8
723349,BROOK LANE - OLTON,2023-05-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
723349,BROOK LANE - OLTON,2023-05-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-05-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
723349,BROOK LANE - OLTON,2023-05-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
723349,BROOK LANE - OLTON,2023-05-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-05-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-05-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
723349,BROOK LANE - OLTON,2023-05-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
723349,BROOK LANE - OLTON,2023-05-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
723349,BROOK LANE - OLTON,2023-05-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-05-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-05-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-05-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-05-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.24
723349,BROOK LANE - OLTON,2023-05-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-05-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.93
723349,BROOK LANE - OLTON,2023-05-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-05-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
723349,BROOK LANE - OLTON,2023-05-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.13
723349,BROOK LANE - OLTON,2023-05-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-05-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-05-19T11:10:00.000+00:00,transformer,,Temperature,C,27.9
723349,BROOK LANE - OLTON,2023-05-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
723349,BROOK LANE - OLTON,2023-05-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-05-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
723349,BROOK LANE - OLTON,2023-05-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-05-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-05-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
723349,BROOK LANE - OLTON,2023-05-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-05-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
723349,BROOK LANE - OLTON,2023-05-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-05-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
723349,BROOK LANE - OLTON,2023-05-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
723349,BROOK LANE - OLTON,2023-05-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-05-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-05-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.45
723349,BROOK LANE - OLTON,2023-05-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-05-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.56
723349,BROOK LANE - OLTON,2023-05-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-05-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.3
723349,BROOK LANE - OLTON,2023-05-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-05-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-05-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-05-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-19T11:00:00.000+00:00,transformer,,Temperature,C,27.9
723349,BROOK LANE - OLTON,2023-05-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
723349,BROOK LANE - OLTON,2023-05-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-05-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
723349,BROOK LANE - OLTON,2023-05-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-05-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-05-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-05-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
723349,BROOK LANE - OLTON,2023-05-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-05-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
723349,BROOK LANE - OLTON,2023-05-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-05-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.3
723349,BROOK LANE - OLTON,2023-05-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-05-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-05-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-05-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.91
723349,BROOK LANE - OLTON,2023-05-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-05-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.59
723349,BROOK LANE - OLTON,2023-05-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-05-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.96
723349,BROOK LANE - OLTON,2023-05-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-05-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-05-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-05-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-05-19T10:50:00.000+00:00,transformer,,Temperature,C,27.8
723349,BROOK LANE - OLTON,2023-05-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
723349,BROOK LANE - OLTON,2023-05-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-05-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
723349,BROOK LANE - OLTON,2023-05-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
723349,BROOK LANE - OLTON,2023-05-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
723349,BROOK LANE - OLTON,2023-05-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-05-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
723349,BROOK LANE - OLTON,2023-05-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-05-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
723349,BROOK LANE - OLTON,2023-05-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-05-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
723349,BROOK LANE - OLTON,2023-05-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-05-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-05-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
723349,BROOK LANE - OLTON,2023-05-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-05-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-05-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-05-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.87
723349,BROOK LANE - OLTON,2023-05-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
723349,BROOK LANE - OLTON,2023-05-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.75
723349,BROOK LANE - OLTON,2023-05-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-05-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-05-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-05-19T10:40:00.000+00:00,transformer,,Temperature,C,27.7
723349,BROOK LANE - OLTON,2023-05-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
723349,BROOK LANE - OLTON,2023-05-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
723349,BROOK LANE - OLTON,2023-05-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-05-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-05-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
723349,BROOK LANE - OLTON,2023-05-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
723349,BROOK LANE - OLTON,2023-05-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-05-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
723349,BROOK LANE - OLTON,2023-05-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
723349,BROOK LANE - OLTON,2023-05-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
723349,BROOK LANE - OLTON,2023-05-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-05-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-05-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-05-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.47
723349,BROOK LANE - OLTON,2023-05-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-05-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.04
723349,BROOK LANE - OLTON,2023-05-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-05-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
723349,BROOK LANE - OLTON,2023-05-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-05-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-05-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-05-19T10:30:00.000+00:00,transformer,,Temperature,C,27.5
723349,BROOK LANE - OLTON,2023-05-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
723349,BROOK LANE - OLTON,2023-05-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-05-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
723349,BROOK LANE - OLTON,2023-05-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-05-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
723349,BROOK LANE - OLTON,2023-05-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-05-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
723349,BROOK LANE - OLTON,2023-05-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-05-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
723349,BROOK LANE - OLTON,2023-05-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-05-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.75
723349,BROOK LANE - OLTON,2023-05-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-05-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-05-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-05-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.95
723349,BROOK LANE - OLTON,2023-05-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-05-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.36
723349,BROOK LANE - OLTON,2023-05-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-05-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.4
723349,BROOK LANE - OLTON,2023-05-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-05-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-05-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-05-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-05-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-05-19T10:20:00.000+00:00,transformer,,Temperature,C,27.4
723349,BROOK LANE - OLTON,2023-05-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
723349,BROOK LANE - OLTON,2023-05-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
723349,BROOK LANE - OLTON,2023-05-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
723349,BROOK LANE - OLTON,2023-05-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
723349,BROOK LANE - OLTON,2023-05-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-05-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-05-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
723349,BROOK LANE - OLTON,2023-05-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
723349,BROOK LANE - OLTON,2023-05-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
723349,BROOK LANE - OLTON,2023-05-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-05-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
723349,BROOK LANE - OLTON,2023-05-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
723349,BROOK LANE - OLTON,2023-05-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-05-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-05-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-05-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-05-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-05-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-05-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.18
723349,BROOK LANE - OLTON,2023-05-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-05-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.32
723349,BROOK LANE - OLTON,2023-05-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,-5.41
723349,BROOK LANE - OLTON,2023-05-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-05-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-05-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-05-19T10:10:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-05-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
723349,BROOK LANE - OLTON,2023-05-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
723349,BROOK LANE - OLTON,2023-05-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
723349,BROOK LANE - OLTON,2023-05-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-05-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-05-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-05-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-05-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-05-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
723349,BROOK LANE - OLTON,2023-05-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-05-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
723349,BROOK LANE - OLTON,2023-05-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
723349,BROOK LANE - OLTON,2023-05-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-05-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-05-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
723349,BROOK LANE - OLTON,2023-05-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-05-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-05-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.68
723349,BROOK LANE - OLTON,2023-05-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.11
723349,BROOK LANE - OLTON,2023-05-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-05-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-05-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-05-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-05-19T10:00:00.000+00:00,transformer,,Temperature,C,27.2
723349,BROOK LANE - OLTON,2023-05-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
723349,BROOK LANE - OLTON,2023-05-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-05-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
723349,BROOK LANE - OLTON,2023-05-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-05-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-05-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-05-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-05-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
723349,BROOK LANE - OLTON,2023-05-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
723349,BROOK LANE - OLTON,2023-05-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-05-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-05-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
723349,BROOK LANE - OLTON,2023-05-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-05-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-05-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-05-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.76
723349,BROOK LANE - OLTON,2023-05-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-05-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.79
723349,BROOK LANE - OLTON,2023-05-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-05-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-05-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-05-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-05-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-05-19T09:50:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-05-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
723349,BROOK LANE - OLTON,2023-05-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-05-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
723349,BROOK LANE - OLTON,2023-05-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-05-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
723349,BROOK LANE - OLTON,2023-05-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
723349,BROOK LANE - OLTON,2023-05-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-05-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-05-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
723349,BROOK LANE - OLTON,2023-05-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-05-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
723349,BROOK LANE - OLTON,2023-05-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-05-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-05-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-05-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-05-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-05-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.56
723349,BROOK LANE - OLTON,2023-05-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-05-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.35
723349,BROOK LANE - OLTON,2023-05-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-05-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
723349,BROOK LANE - OLTON,2023-05-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-05-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-05-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-05-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-05-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-05-19T09:40:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-05-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
723349,BROOK LANE - OLTON,2023-05-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-05-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
723349,BROOK LANE - OLTON,2023-05-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-05-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-05-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-05-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
723349,BROOK LANE - OLTON,2023-05-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-05-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
723349,BROOK LANE - OLTON,2023-05-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-05-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
723349,BROOK LANE - OLTON,2023-05-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-05-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-05-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-05-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-05-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-05-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.29
723349,BROOK LANE - OLTON,2023-05-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-05-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.26
723349,BROOK LANE - OLTON,2023-05-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-05-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
723349,BROOK LANE - OLTON,2023-05-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-05-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-05-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-05-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-05-19T09:30:00.000+00:00,transformer,,Temperature,C,26.9
723349,BROOK LANE - OLTON,2023-05-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
723349,BROOK LANE - OLTON,2023-05-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-05-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
723349,BROOK LANE - OLTON,2023-05-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-05-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
723349,BROOK LANE - OLTON,2023-05-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
723349,BROOK LANE - OLTON,2023-05-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-05-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
723349,BROOK LANE - OLTON,2023-05-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-05-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
723349,BROOK LANE - OLTON,2023-05-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-05-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-05-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-05-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-05-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-05-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-05-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.81
723349,BROOK LANE - OLTON,2023-05-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-05-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.68
723349,BROOK LANE - OLTON,2023-05-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-05-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-05-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-05-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-05-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-05-19T09:20:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-05-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
723349,BROOK LANE - OLTON,2023-05-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-05-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
723349,BROOK LANE - OLTON,2023-05-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-05-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
723349,BROOK LANE - OLTON,2023-05-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-05-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-05-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
723349,BROOK LANE - OLTON,2023-05-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-05-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.68
723349,BROOK LANE - OLTON,2023-05-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
723349,BROOK LANE - OLTON,2023-05-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-05-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
