Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
723349,BROOK LANE - OLTON,2023-05-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-05-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-05-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-05-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.98
723349,BROOK LANE - OLTON,2023-05-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-05-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
723349,BROOK LANE - OLTON,2023-05-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-05-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-05-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-05-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-05-19T09:10:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-05-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
723349,BROOK LANE - OLTON,2023-05-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-05-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
723349,BROOK LANE - OLTON,2023-05-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-05-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
723349,BROOK LANE - OLTON,2023-05-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-05-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-05-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
723349,BROOK LANE - OLTON,2023-05-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-05-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
723349,BROOK LANE - OLTON,2023-05-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-05-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
723349,BROOK LANE - OLTON,2023-05-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-05-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-05-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.1
723349,BROOK LANE - OLTON,2023-05-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-05-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.81
723349,BROOK LANE - OLTON,2023-05-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-05-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.61
723349,BROOK LANE - OLTON,2023-05-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-05-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-05-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-05-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-05-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-05-19T09:00:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-05-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
723349,BROOK LANE - OLTON,2023-05-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-05-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
723349,BROOK LANE - OLTON,2023-05-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-05-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-05-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
723349,BROOK LANE - OLTON,2023-05-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
723349,BROOK LANE - OLTON,2023-05-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-05-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
723349,BROOK LANE - OLTON,2023-05-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-05-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
723349,BROOK LANE - OLTON,2023-05-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.97
723349,BROOK LANE - OLTON,2023-05-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-05-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-05-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-05-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-05-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-05-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-05-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.25
723349,BROOK LANE - OLTON,2023-05-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-05-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
723349,BROOK LANE - OLTON,2023-05-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,-5.24
723349,BROOK LANE - OLTON,2023-05-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-05-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-05-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-05-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-05-19T08:50:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-05-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
723349,BROOK LANE - OLTON,2023-05-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
723349,BROOK LANE - OLTON,2023-05-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
723349,BROOK LANE - OLTON,2023-05-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
723349,BROOK LANE - OLTON,2023-05-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
723349,BROOK LANE - OLTON,2023-05-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
723349,BROOK LANE - OLTON,2023-05-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-05-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-05-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
723349,BROOK LANE - OLTON,2023-05-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-05-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
723349,BROOK LANE - OLTON,2023-05-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
723349,BROOK LANE - OLTON,2023-05-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-05-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-05-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-05-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-05-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-05-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-05-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.74
723349,BROOK LANE - OLTON,2023-05-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-05-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.61
723349,BROOK LANE - OLTON,2023-05-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-05-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-05-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-05-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-05-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-05-19T08:40:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-05-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
723349,BROOK LANE - OLTON,2023-05-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-05-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
723349,BROOK LANE - OLTON,2023-05-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
723349,BROOK LANE - OLTON,2023-05-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
723349,BROOK LANE - OLTON,2023-05-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-05-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
723349,BROOK LANE - OLTON,2023-05-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
723349,BROOK LANE - OLTON,2023-05-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-05-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
723349,BROOK LANE - OLTON,2023-05-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
723349,BROOK LANE - OLTON,2023-05-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-05-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-05-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-05-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-05-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-05-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-05-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.05
723349,BROOK LANE - OLTON,2023-05-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.44
723349,BROOK LANE - OLTON,2023-05-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-05-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-05-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-05-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-05-19T08:30:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-05-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
723349,BROOK LANE - OLTON,2023-05-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
723349,BROOK LANE - OLTON,2023-05-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
723349,BROOK LANE - OLTON,2023-05-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
723349,BROOK LANE - OLTON,2023-05-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-05-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-05-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-05-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-05-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
723349,BROOK LANE - OLTON,2023-05-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.44
723349,BROOK LANE - OLTON,2023-05-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.69
723349,BROOK LANE - OLTON,2023-05-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
723349,BROOK LANE - OLTON,2023-05-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-05-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-05-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.99
723349,BROOK LANE - OLTON,2023-05-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-05-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.45
723349,BROOK LANE - OLTON,2023-05-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.8
723349,BROOK LANE - OLTON,2023-05-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-05-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-05-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-19T08:20:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-05-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
723349,BROOK LANE - OLTON,2023-05-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-05-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
723349,BROOK LANE - OLTON,2023-05-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
723349,BROOK LANE - OLTON,2023-05-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
723349,BROOK LANE - OLTON,2023-05-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
723349,BROOK LANE - OLTON,2023-05-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-05-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
723349,BROOK LANE - OLTON,2023-05-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
723349,BROOK LANE - OLTON,2023-05-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-05-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-05-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-05-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-05-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.49
723349,BROOK LANE - OLTON,2023-05-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-05-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.73
723349,BROOK LANE - OLTON,2023-05-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-05-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-05-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-05-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-05-19T08:10:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-05-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
723349,BROOK LANE - OLTON,2023-05-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
723349,BROOK LANE - OLTON,2023-05-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
723349,BROOK LANE - OLTON,2023-05-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-05-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-05-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
723349,BROOK LANE - OLTON,2023-05-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
723349,BROOK LANE - OLTON,2023-05-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-05-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
723349,BROOK LANE - OLTON,2023-05-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-05-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
723349,BROOK LANE - OLTON,2023-05-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
723349,BROOK LANE - OLTON,2023-05-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-05-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-05-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-05-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-05-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-05-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.88
723349,BROOK LANE - OLTON,2023-05-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-05-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
723349,BROOK LANE - OLTON,2023-05-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-05-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-05-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-05-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-05-19T08:00:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-05-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
723349,BROOK LANE - OLTON,2023-05-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-05-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
723349,BROOK LANE - OLTON,2023-05-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-05-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-05-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
723349,BROOK LANE - OLTON,2023-05-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-05-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-05-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
723349,BROOK LANE - OLTON,2023-05-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
723349,BROOK LANE - OLTON,2023-05-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
723349,BROOK LANE - OLTON,2023-05-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-05-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-05-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
723349,BROOK LANE - OLTON,2023-05-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-05-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-05-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
723349,BROOK LANE - OLTON,2023-05-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.39
723349,BROOK LANE - OLTON,2023-05-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-05-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.62
723349,BROOK LANE - OLTON,2023-05-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-05-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-05-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-05-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-05-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-05-19T07:50:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-05-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
723349,BROOK LANE - OLTON,2023-05-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
723349,BROOK LANE - OLTON,2023-05-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
723349,BROOK LANE - OLTON,2023-05-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-05-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-05-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
723349,BROOK LANE - OLTON,2023-05-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
723349,BROOK LANE - OLTON,2023-05-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-05-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
723349,BROOK LANE - OLTON,2023-05-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
723349,BROOK LANE - OLTON,2023-05-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-05-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-05-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
723349,BROOK LANE - OLTON,2023-05-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-05-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-05-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
723349,BROOK LANE - OLTON,2023-05-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.61
723349,BROOK LANE - OLTON,2023-05-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-05-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
723349,BROOK LANE - OLTON,2023-05-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-05-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-05-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-05-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-05-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-05-19T07:40:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-05-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
723349,BROOK LANE - OLTON,2023-05-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
723349,BROOK LANE - OLTON,2023-05-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
723349,BROOK LANE - OLTON,2023-05-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-05-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
723349,BROOK LANE - OLTON,2023-05-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
723349,BROOK LANE - OLTON,2023-05-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
723349,BROOK LANE - OLTON,2023-05-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
723349,BROOK LANE - OLTON,2023-05-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-05-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
723349,BROOK LANE - OLTON,2023-05-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.81
723349,BROOK LANE - OLTON,2023-05-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-05-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-05-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-05-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-05-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.34
723349,BROOK LANE - OLTON,2023-05-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
723349,BROOK LANE - OLTON,2023-05-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.2
723349,BROOK LANE - OLTON,2023-05-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-05-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.63
723349,BROOK LANE - OLTON,2023-05-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-05-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-05-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-05-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
723349,BROOK LANE - OLTON,2023-05-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-05-19T07:30:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-05-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
723349,BROOK LANE - OLTON,2023-05-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
723349,BROOK LANE - OLTON,2023-05-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
723349,BROOK LANE - OLTON,2023-05-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
723349,BROOK LANE - OLTON,2023-05-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
723349,BROOK LANE - OLTON,2023-05-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
723349,BROOK LANE - OLTON,2023-05-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
723349,BROOK LANE - OLTON,2023-05-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
723349,BROOK LANE - OLTON,2023-05-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-05-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
723349,BROOK LANE - OLTON,2023-05-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
723349,BROOK LANE - OLTON,2023-05-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-05-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-05-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
723349,BROOK LANE - OLTON,2023-05-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-05-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.48
723349,BROOK LANE - OLTON,2023-05-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-05-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.89
723349,BROOK LANE - OLTON,2023-05-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-05-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.71
723349,BROOK LANE - OLTON,2023-05-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-05-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-05-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-05-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-05-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-05-19T07:20:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-05-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
723349,BROOK LANE - OLTON,2023-05-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
723349,BROOK LANE - OLTON,2023-05-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
723349,BROOK LANE - OLTON,2023-05-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-05-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-05-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
723349,BROOK LANE - OLTON,2023-05-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
723349,BROOK LANE - OLTON,2023-05-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-05-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
723349,BROOK LANE - OLTON,2023-05-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
723349,BROOK LANE - OLTON,2023-05-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
723349,BROOK LANE - OLTON,2023-05-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-05-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-05-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-05-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-05-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-05-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-05-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-05-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.81
723349,BROOK LANE - OLTON,2023-05-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-05-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.91
723349,BROOK LANE - OLTON,2023-05-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-05-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-05-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-05-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-05-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-05-19T07:10:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-05-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
723349,BROOK LANE - OLTON,2023-05-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-05-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
723349,BROOK LANE - OLTON,2023-05-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
723349,BROOK LANE - OLTON,2023-05-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
723349,BROOK LANE - OLTON,2023-05-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
723349,BROOK LANE - OLTON,2023-05-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
723349,BROOK LANE - OLTON,2023-05-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-05-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
723349,BROOK LANE - OLTON,2023-05-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-05-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
723349,BROOK LANE - OLTON,2023-05-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-05-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-05-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-05-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
723349,BROOK LANE - OLTON,2023-05-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-05-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-05-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-05-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.88
723349,BROOK LANE - OLTON,2023-05-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-05-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.8
723349,BROOK LANE - OLTON,2023-05-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-05-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-05-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-05-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-05-19T07:00:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-05-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
723349,BROOK LANE - OLTON,2023-05-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
723349,BROOK LANE - OLTON,2023-05-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
723349,BROOK LANE - OLTON,2023-05-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
723349,BROOK LANE - OLTON,2023-05-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
723349,BROOK LANE - OLTON,2023-05-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-05-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-05-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-05-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
723349,BROOK LANE - OLTON,2023-05-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-05-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
723349,BROOK LANE - OLTON,2023-05-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-05-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-05-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
723349,BROOK LANE - OLTON,2023-05-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-05-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-05-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
723349,BROOK LANE - OLTON,2023-05-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.44
723349,BROOK LANE - OLTON,2023-05-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-05-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.18
723349,BROOK LANE - OLTON,2023-05-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.92
723349,BROOK LANE - OLTON,2023-05-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-05-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-05-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-05-19T06:50:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-05-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
723349,BROOK LANE - OLTON,2023-05-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
723349,BROOK LANE - OLTON,2023-05-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-05-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
723349,BROOK LANE - OLTON,2023-05-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
723349,BROOK LANE - OLTON,2023-05-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-05-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
723349,BROOK LANE - OLTON,2023-05-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-05-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
723349,BROOK LANE - OLTON,2023-05-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-05-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
723349,BROOK LANE - OLTON,2023-05-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
723349,BROOK LANE - OLTON,2023-05-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-05-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
723349,BROOK LANE - OLTON,2023-05-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-05-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-8.03
723349,BROOK LANE - OLTON,2023-05-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-05-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.42
723349,BROOK LANE - OLTON,2023-05-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.43
723349,BROOK LANE - OLTON,2023-05-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.08
723349,BROOK LANE - OLTON,2023-05-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-05-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-05-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-05-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-05-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-05-19T06:40:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-05-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
723349,BROOK LANE - OLTON,2023-05-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
723349,BROOK LANE - OLTON,2023-05-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
723349,BROOK LANE - OLTON,2023-05-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
723349,BROOK LANE - OLTON,2023-05-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
723349,BROOK LANE - OLTON,2023-05-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
723349,BROOK LANE - OLTON,2023-05-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-05-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
723349,BROOK LANE - OLTON,2023-05-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.43
723349,BROOK LANE - OLTON,2023-05-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
723349,BROOK LANE - OLTON,2023-05-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-05-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
723349,BROOK LANE - OLTON,2023-05-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
723349,BROOK LANE - OLTON,2023-05-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
723349,BROOK LANE - OLTON,2023-05-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-05-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.36
723349,BROOK LANE - OLTON,2023-05-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-05-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.02
723349,BROOK LANE - OLTON,2023-05-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-05-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.63
723349,BROOK LANE - OLTON,2023-05-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.82
723349,BROOK LANE - OLTON,2023-05-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,55.1
723349,BROOK LANE - OLTON,2023-05-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-05-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-05-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-19T06:30:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-05-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
723349,BROOK LANE - OLTON,2023-05-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
723349,BROOK LANE - OLTON,2023-05-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-05-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
723349,BROOK LANE - OLTON,2023-05-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-05-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
723349,BROOK LANE - OLTON,2023-05-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-05-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
723349,BROOK LANE - OLTON,2023-05-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-05-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
723349,BROOK LANE - OLTON,2023-05-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-05-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
723349,BROOK LANE - OLTON,2023-05-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-05-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
723349,BROOK LANE - OLTON,2023-05-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.9
723349,BROOK LANE - OLTON,2023-05-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-05-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.38
723349,BROOK LANE - OLTON,2023-05-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.28
723349,BROOK LANE - OLTON,2023-05-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.21
723349,BROOK LANE - OLTON,2023-05-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-05-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-05-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-05-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-05-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-05-19T06:20:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-05-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-05-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
723349,BROOK LANE - OLTON,2023-05-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
723349,BROOK LANE - OLTON,2023-05-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
723349,BROOK LANE - OLTON,2023-05-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
723349,BROOK LANE - OLTON,2023-05-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-05-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
723349,BROOK LANE - OLTON,2023-05-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-05-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
723349,BROOK LANE - OLTON,2023-05-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
723349,BROOK LANE - OLTON,2023-05-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
723349,BROOK LANE - OLTON,2023-05-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
723349,BROOK LANE - OLTON,2023-05-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
723349,BROOK LANE - OLTON,2023-05-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-05-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-05-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-05-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-8.08
723349,BROOK LANE - OLTON,2023-05-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-05-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.12
723349,BROOK LANE - OLTON,2023-05-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-05-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.02
723349,BROOK LANE - OLTON,2023-05-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-05-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-05-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-05-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-05-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-05-19T06:10:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-05-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
723349,BROOK LANE - OLTON,2023-05-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-05-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
723349,BROOK LANE - OLTON,2023-05-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-05-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-05-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
723349,BROOK LANE - OLTON,2023-05-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-05-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
723349,BROOK LANE - OLTON,2023-05-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-05-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
723349,BROOK LANE - OLTON,2023-05-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-05-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-05-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-05-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
723349,BROOK LANE - OLTON,2023-05-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-05-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.87
723349,BROOK LANE - OLTON,2023-05-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-05-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.77
723349,BROOK LANE - OLTON,2023-05-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-05-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.72
723349,BROOK LANE - OLTON,2023-05-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.17
723349,BROOK LANE - OLTON,2023-05-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-05-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-05-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-05-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-19T06:00:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-05-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-05-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
