Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
723349,BROOK LANE - OLTON,2023-05-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-05-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
723349,BROOK LANE - OLTON,2023-05-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-05-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
723349,BROOK LANE - OLTON,2023-05-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-05-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
723349,BROOK LANE - OLTON,2023-05-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-05-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
723349,BROOK LANE - OLTON,2023-05-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
723349,BROOK LANE - OLTON,2023-05-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-05-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-05-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
723349,BROOK LANE - OLTON,2023-05-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-10.17
723349,BROOK LANE - OLTON,2023-05-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-05-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.64
723349,BROOK LANE - OLTON,2023-05-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.49
723349,BROOK LANE - OLTON,2023-05-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.6
723349,BROOK LANE - OLTON,2023-05-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.48
723349,BROOK LANE - OLTON,2023-05-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-05-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-05-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,120.5
723349,BROOK LANE - OLTON,2023-05-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-19T05:50:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-05-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
723349,BROOK LANE - OLTON,2023-05-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-05-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723349,BROOK LANE - OLTON,2023-05-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-05-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-05-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
723349,BROOK LANE - OLTON,2023-05-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
723349,BROOK LANE - OLTON,2023-05-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
723349,BROOK LANE - OLTON,2023-05-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
723349,BROOK LANE - OLTON,2023-05-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.49
723349,BROOK LANE - OLTON,2023-05-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.6
723349,BROOK LANE - OLTON,2023-05-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
723349,BROOK LANE - OLTON,2023-05-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
723349,BROOK LANE - OLTON,2023-05-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
723349,BROOK LANE - OLTON,2023-05-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
723349,BROOK LANE - OLTON,2023-05-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-05-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-05-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.99
723349,BROOK LANE - OLTON,2023-05-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-05-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.26
723349,BROOK LANE - OLTON,2023-05-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-05-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,70.1
723349,BROOK LANE - OLTON,2023-05-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-05-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-05-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-19T05:40:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-05-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723349,BROOK LANE - OLTON,2023-05-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
723349,BROOK LANE - OLTON,2023-05-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-05-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
723349,BROOK LANE - OLTON,2023-05-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
723349,BROOK LANE - OLTON,2023-05-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
723349,BROOK LANE - OLTON,2023-05-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-05-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
723349,BROOK LANE - OLTON,2023-05-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
723349,BROOK LANE - OLTON,2023-05-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-05-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
723349,BROOK LANE - OLTON,2023-05-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-05-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
723349,BROOK LANE - OLTON,2023-05-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-05-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
723349,BROOK LANE - OLTON,2023-05-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-05-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-05-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.68
723349,BROOK LANE - OLTON,2023-05-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-05-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.99
723349,BROOK LANE - OLTON,2023-05-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-05-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-05-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-05-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-05-19T05:30:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-05-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
723349,BROOK LANE - OLTON,2023-05-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-05-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
723349,BROOK LANE - OLTON,2023-05-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723349,BROOK LANE - OLTON,2023-05-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-05-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
723349,BROOK LANE - OLTON,2023-05-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
723349,BROOK LANE - OLTON,2023-05-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
723349,BROOK LANE - OLTON,2023-05-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-05-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
723349,BROOK LANE - OLTON,2023-05-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-05-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-05-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
723349,BROOK LANE - OLTON,2023-05-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
723349,BROOK LANE - OLTON,2023-05-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-05-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-05-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.97
723349,BROOK LANE - OLTON,2023-05-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.71
723349,BROOK LANE - OLTON,2023-05-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.49
723349,BROOK LANE - OLTON,2023-05-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,69.3
723349,BROOK LANE - OLTON,2023-05-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-05-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-05-19T05:20:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-05-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
723349,BROOK LANE - OLTON,2023-05-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-05-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-05-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723349,BROOK LANE - OLTON,2023-05-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-05-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
723349,BROOK LANE - OLTON,2023-05-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-05-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
723349,BROOK LANE - OLTON,2023-05-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
723349,BROOK LANE - OLTON,2023-05-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
723349,BROOK LANE - OLTON,2023-05-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
723349,BROOK LANE - OLTON,2023-05-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-05-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-05-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-05-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-05-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.85
723349,BROOK LANE - OLTON,2023-05-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-05-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.39
723349,BROOK LANE - OLTON,2023-05-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.87
723349,BROOK LANE - OLTON,2023-05-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-05-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-05-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-19T05:10:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-05-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-05-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723349,BROOK LANE - OLTON,2023-05-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-05-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723349,BROOK LANE - OLTON,2023-05-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-05-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-05-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-05-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
723349,BROOK LANE - OLTON,2023-05-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-05-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
723349,BROOK LANE - OLTON,2023-05-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
723349,BROOK LANE - OLTON,2023-05-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-05-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
723349,BROOK LANE - OLTON,2023-05-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.99
723349,BROOK LANE - OLTON,2023-05-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-05-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.89
723349,BROOK LANE - OLTON,2023-05-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-05-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.66
723349,BROOK LANE - OLTON,2023-05-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.01
723349,BROOK LANE - OLTON,2023-05-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-05-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-05-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.3
723349,BROOK LANE - OLTON,2023-05-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-19T05:00:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-05-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-05-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-05-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723349,BROOK LANE - OLTON,2023-05-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-05-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
723349,BROOK LANE - OLTON,2023-05-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-05-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
723349,BROOK LANE - OLTON,2023-05-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-05-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
723349,BROOK LANE - OLTON,2023-05-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-05-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
723349,BROOK LANE - OLTON,2023-05-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
723349,BROOK LANE - OLTON,2023-05-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-05-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-05-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
723349,BROOK LANE - OLTON,2023-05-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-05-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-05-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.15
723349,BROOK LANE - OLTON,2023-05-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-05-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.7
723349,BROOK LANE - OLTON,2023-05-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-05-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-05-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-05-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-05-19T04:50:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-05-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-05-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723349,BROOK LANE - OLTON,2023-05-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
723349,BROOK LANE - OLTON,2023-05-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723349,BROOK LANE - OLTON,2023-05-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
723349,BROOK LANE - OLTON,2023-05-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
723349,BROOK LANE - OLTON,2023-05-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-05-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
723349,BROOK LANE - OLTON,2023-05-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-05-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
723349,BROOK LANE - OLTON,2023-05-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
723349,BROOK LANE - OLTON,2023-05-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-05-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
723349,BROOK LANE - OLTON,2023-05-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-05-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-05-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-05-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.59
723349,BROOK LANE - OLTON,2023-05-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-05-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.42
723349,BROOK LANE - OLTON,2023-05-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.55
723349,BROOK LANE - OLTON,2023-05-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,72.5
723349,BROOK LANE - OLTON,2023-05-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
723349,BROOK LANE - OLTON,2023-05-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-19T04:40:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-05-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-05-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-05-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-05-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-05-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-05-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-05-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-05-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
723349,BROOK LANE - OLTON,2023-05-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-05-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
723349,BROOK LANE - OLTON,2023-05-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
723349,BROOK LANE - OLTON,2023-05-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
723349,BROOK LANE - OLTON,2023-05-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
723349,BROOK LANE - OLTON,2023-05-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-05-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-05-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.82
723349,BROOK LANE - OLTON,2023-05-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.49
723349,BROOK LANE - OLTON,2023-05-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.56
723349,BROOK LANE - OLTON,2023-05-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-05-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-05-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-05-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-05-19T04:30:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-05-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-05-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
723349,BROOK LANE - OLTON,2023-05-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-05-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-05-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-05-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
723349,BROOK LANE - OLTON,2023-05-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
723349,BROOK LANE - OLTON,2023-05-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
723349,BROOK LANE - OLTON,2023-05-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
723349,BROOK LANE - OLTON,2023-05-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-05-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-05-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-05-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-05-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.22
723349,BROOK LANE - OLTON,2023-05-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.03
723349,BROOK LANE - OLTON,2023-05-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.98
723349,BROOK LANE - OLTON,2023-05-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,72.5
723349,BROOK LANE - OLTON,2023-05-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-05-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-19T04:20:00.000+00:00,transformer,,Temperature,C,25.6
723349,BROOK LANE - OLTON,2023-05-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-05-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-05-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-05-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
723349,BROOK LANE - OLTON,2023-05-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
723349,BROOK LANE - OLTON,2023-05-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-05-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
723349,BROOK LANE - OLTON,2023-05-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
723349,BROOK LANE - OLTON,2023-05-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
723349,BROOK LANE - OLTON,2023-05-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
723349,BROOK LANE - OLTON,2023-05-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
723349,BROOK LANE - OLTON,2023-05-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
723349,BROOK LANE - OLTON,2023-05-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-05-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-05-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.75
723349,BROOK LANE - OLTON,2023-05-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.84
723349,BROOK LANE - OLTON,2023-05-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.97
723349,BROOK LANE - OLTON,2023-05-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.74
723349,BROOK LANE - OLTON,2023-05-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-05-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
723349,BROOK LANE - OLTON,2023-05-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-05-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-05-19T04:10:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-05-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-05-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-05-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
723349,BROOK LANE - OLTON,2023-05-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-05-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723349,BROOK LANE - OLTON,2023-05-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
723349,BROOK LANE - OLTON,2023-05-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
723349,BROOK LANE - OLTON,2023-05-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
723349,BROOK LANE - OLTON,2023-05-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
723349,BROOK LANE - OLTON,2023-05-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
723349,BROOK LANE - OLTON,2023-05-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
723349,BROOK LANE - OLTON,2023-05-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
723349,BROOK LANE - OLTON,2023-05-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-05-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-05-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-05-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.0
723349,BROOK LANE - OLTON,2023-05-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.86
723349,BROOK LANE - OLTON,2023-05-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.87
723349,BROOK LANE - OLTON,2023-05-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-05-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-05-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-05-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-05-19T04:00:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-05-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-05-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-05-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
723349,BROOK LANE - OLTON,2023-05-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-05-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-05-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
723349,BROOK LANE - OLTON,2023-05-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
723349,BROOK LANE - OLTON,2023-05-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
723349,BROOK LANE - OLTON,2023-05-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
723349,BROOK LANE - OLTON,2023-05-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-05-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
723349,BROOK LANE - OLTON,2023-05-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
723349,BROOK LANE - OLTON,2023-05-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-05-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-05-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.71
723349,BROOK LANE - OLTON,2023-05-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-05-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.46
723349,BROOK LANE - OLTON,2023-05-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-05-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-05-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-05-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-05-19T03:50:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-05-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
723349,BROOK LANE - OLTON,2023-05-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
723349,BROOK LANE - OLTON,2023-05-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
723349,BROOK LANE - OLTON,2023-05-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-05-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
723349,BROOK LANE - OLTON,2023-05-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
723349,BROOK LANE - OLTON,2023-05-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-05-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
723349,BROOK LANE - OLTON,2023-05-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
723349,BROOK LANE - OLTON,2023-05-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-05-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
723349,BROOK LANE - OLTON,2023-05-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-05-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-05-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-05-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.35
723349,BROOK LANE - OLTON,2023-05-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-05-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.66
723349,BROOK LANE - OLTON,2023-05-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.6
723349,BROOK LANE - OLTON,2023-05-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-05-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
723349,BROOK LANE - OLTON,2023-05-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-05-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
723349,BROOK LANE - OLTON,2023-05-19T03:40:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-05-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
723349,BROOK LANE - OLTON,2023-05-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
723349,BROOK LANE - OLTON,2023-05-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
723349,BROOK LANE - OLTON,2023-05-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-05-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-05-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
723349,BROOK LANE - OLTON,2023-05-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-05-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
723349,BROOK LANE - OLTON,2023-05-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
723349,BROOK LANE - OLTON,2023-05-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
723349,BROOK LANE - OLTON,2023-05-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
723349,BROOK LANE - OLTON,2023-05-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
723349,BROOK LANE - OLTON,2023-05-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
723349,BROOK LANE - OLTON,2023-05-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-05-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.63
723349,BROOK LANE - OLTON,2023-05-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-05-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.31
723349,BROOK LANE - OLTON,2023-05-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.04
723349,BROOK LANE - OLTON,2023-05-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-05-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-05-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-19T03:30:00.000+00:00,transformer,,Temperature,C,26.2
723349,BROOK LANE - OLTON,2023-05-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-05-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-05-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
723349,BROOK LANE - OLTON,2023-05-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-05-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
723349,BROOK LANE - OLTON,2023-05-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-05-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
723349,BROOK LANE - OLTON,2023-05-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
723349,BROOK LANE - OLTON,2023-05-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-05-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
723349,BROOK LANE - OLTON,2023-05-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-05-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-05-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.55
723349,BROOK LANE - OLTON,2023-05-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-05-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.6
723349,BROOK LANE - OLTON,2023-05-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.82
723349,BROOK LANE - OLTON,2023-05-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-05-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-05-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-19T03:20:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-05-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-05-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-05-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
723349,BROOK LANE - OLTON,2023-05-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-05-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
723349,BROOK LANE - OLTON,2023-05-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
723349,BROOK LANE - OLTON,2023-05-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
723349,BROOK LANE - OLTON,2023-05-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
723349,BROOK LANE - OLTON,2023-05-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
723349,BROOK LANE - OLTON,2023-05-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
723349,BROOK LANE - OLTON,2023-05-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-05-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-05-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-05-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.48
723349,BROOK LANE - OLTON,2023-05-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-05-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.97
723349,BROOK LANE - OLTON,2023-05-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-05-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-05-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-05-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-05-19T03:10:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-05-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
723349,BROOK LANE - OLTON,2023-05-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
723349,BROOK LANE - OLTON,2023-05-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
723349,BROOK LANE - OLTON,2023-05-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-05-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-05-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
723349,BROOK LANE - OLTON,2023-05-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-05-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
723349,BROOK LANE - OLTON,2023-05-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-05-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
723349,BROOK LANE - OLTON,2023-05-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
723349,BROOK LANE - OLTON,2023-05-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-05-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-05-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-05-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.44
723349,BROOK LANE - OLTON,2023-05-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.81
723349,BROOK LANE - OLTON,2023-05-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.44
723349,BROOK LANE - OLTON,2023-05-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-05-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-05-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-05-19T03:00:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-05-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-05-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
723349,BROOK LANE - OLTON,2023-05-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-05-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-05-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
723349,BROOK LANE - OLTON,2023-05-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
723349,BROOK LANE - OLTON,2023-05-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
723349,BROOK LANE - OLTON,2023-05-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
723349,BROOK LANE - OLTON,2023-05-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-05-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
723349,BROOK LANE - OLTON,2023-05-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-05-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-05-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-05-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.44
723349,BROOK LANE - OLTON,2023-05-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.66
723349,BROOK LANE - OLTON,2023-05-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.47
723349,BROOK LANE - OLTON,2023-05-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,65.0
723349,BROOK LANE - OLTON,2023-05-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.7
723349,BROOK LANE - OLTON,2023-05-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-05-19T02:50:00.000+00:00,transformer,,Temperature,C,26.6
723349,BROOK LANE - OLTON,2023-05-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-05-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-05-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
723349,BROOK LANE - OLTON,2023-05-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-05-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-05-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
723349,BROOK LANE - OLTON,2023-05-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
723349,BROOK LANE - OLTON,2023-05-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
723349,BROOK LANE - OLTON,2023-05-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
723349,BROOK LANE - OLTON,2023-05-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
723349,BROOK LANE - OLTON,2023-05-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-05-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
