Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-05-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.4
723349,BROOK LANE - OLTON,2023-05-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-05-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.16
723349,BROOK LANE - OLTON,2023-05-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.53
723349,BROOK LANE - OLTON,2023-05-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,67.2
723349,BROOK LANE - OLTON,2023-05-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-05-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-05-19T02:40:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-05-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-05-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
723349,BROOK LANE - OLTON,2023-05-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-05-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-05-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-05-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
723349,BROOK LANE - OLTON,2023-05-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-05-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
723349,BROOK LANE - OLTON,2023-05-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
723349,BROOK LANE - OLTON,2023-05-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
723349,BROOK LANE - OLTON,2023-05-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
723349,BROOK LANE - OLTON,2023-05-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-05-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-05-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-05-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.37
723349,BROOK LANE - OLTON,2023-05-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.01
723349,BROOK LANE - OLTON,2023-05-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.57
723349,BROOK LANE - OLTON,2023-05-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-05-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.9
723349,BROOK LANE - OLTON,2023-05-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-05-19T02:30:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-05-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
723349,BROOK LANE - OLTON,2023-05-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
723349,BROOK LANE - OLTON,2023-05-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-05-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
723349,BROOK LANE - OLTON,2023-05-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-05-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
723349,BROOK LANE - OLTON,2023-05-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
723349,BROOK LANE - OLTON,2023-05-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
723349,BROOK LANE - OLTON,2023-05-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
723349,BROOK LANE - OLTON,2023-05-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
723349,BROOK LANE - OLTON,2023-05-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-05-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-05-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-05-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.69
723349,BROOK LANE - OLTON,2023-05-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-05-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
723349,BROOK LANE - OLTON,2023-05-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-05-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-05-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.9
723349,BROOK LANE - OLTON,2023-05-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-19T02:20:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-05-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-05-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-05-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-05-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-05-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-05-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
723349,BROOK LANE - OLTON,2023-05-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-05-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
723349,BROOK LANE - OLTON,2023-05-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
723349,BROOK LANE - OLTON,2023-05-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-05-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
723349,BROOK LANE - OLTON,2023-05-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-05-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-05-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.93
723349,BROOK LANE - OLTON,2023-05-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.51
723349,BROOK LANE - OLTON,2023-05-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.15
723349,BROOK LANE - OLTON,2023-05-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-05-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-05-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-19T02:10:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-05-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-05-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
723349,BROOK LANE - OLTON,2023-05-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-05-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
723349,BROOK LANE - OLTON,2023-05-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-05-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
723349,BROOK LANE - OLTON,2023-05-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
723349,BROOK LANE - OLTON,2023-05-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
723349,BROOK LANE - OLTON,2023-05-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
723349,BROOK LANE - OLTON,2023-05-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-05-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-05-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-05-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-05-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-05-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.46
723349,BROOK LANE - OLTON,2023-05-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.05
723349,BROOK LANE - OLTON,2023-05-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-05-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-05-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-05-19T02:00:00.000+00:00,transformer,,Temperature,C,27.2
723349,BROOK LANE - OLTON,2023-05-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-05-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-05-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
723349,BROOK LANE - OLTON,2023-05-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-05-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-05-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
723349,BROOK LANE - OLTON,2023-05-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-05-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
723349,BROOK LANE - OLTON,2023-05-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
723349,BROOK LANE - OLTON,2023-05-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
723349,BROOK LANE - OLTON,2023-05-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
723349,BROOK LANE - OLTON,2023-05-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-05-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-05-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-05-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.54
723349,BROOK LANE - OLTON,2023-05-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-05-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.28
723349,BROOK LANE - OLTON,2023-05-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
723349,BROOK LANE - OLTON,2023-05-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-05-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-05-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-05-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-05-19T01:50:00.000+00:00,transformer,,Temperature,C,27.4
723349,BROOK LANE - OLTON,2023-05-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-05-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-05-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
723349,BROOK LANE - OLTON,2023-05-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-05-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-05-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
723349,BROOK LANE - OLTON,2023-05-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-05-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
723349,BROOK LANE - OLTON,2023-05-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
723349,BROOK LANE - OLTON,2023-05-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
723349,BROOK LANE - OLTON,2023-05-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-05-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
723349,BROOK LANE - OLTON,2023-05-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-05-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-05-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-05-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.45
723349,BROOK LANE - OLTON,2023-05-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-05-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.54
723349,BROOK LANE - OLTON,2023-05-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.24
723349,BROOK LANE - OLTON,2023-05-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,75.7
723349,BROOK LANE - OLTON,2023-05-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-05-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
723349,BROOK LANE - OLTON,2023-05-19T01:40:00.000+00:00,transformer,,Temperature,C,27.5
723349,BROOK LANE - OLTON,2023-05-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-05-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-05-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-05-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-05-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-05-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
723349,BROOK LANE - OLTON,2023-05-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
723349,BROOK LANE - OLTON,2023-05-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
723349,BROOK LANE - OLTON,2023-05-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
723349,BROOK LANE - OLTON,2023-05-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
723349,BROOK LANE - OLTON,2023-05-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
723349,BROOK LANE - OLTON,2023-05-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
723349,BROOK LANE - OLTON,2023-05-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-05-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-05-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.56
723349,BROOK LANE - OLTON,2023-05-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.87
723349,BROOK LANE - OLTON,2023-05-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.16
723349,BROOK LANE - OLTON,2023-05-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.27
723349,BROOK LANE - OLTON,2023-05-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,71.7
723349,BROOK LANE - OLTON,2023-05-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-05-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-19T01:30:00.000+00:00,transformer,,Temperature,C,27.6
723349,BROOK LANE - OLTON,2023-05-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-05-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-05-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
723349,BROOK LANE - OLTON,2023-05-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-05-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-05-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
723349,BROOK LANE - OLTON,2023-05-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
723349,BROOK LANE - OLTON,2023-05-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
723349,BROOK LANE - OLTON,2023-05-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
723349,BROOK LANE - OLTON,2023-05-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
723349,BROOK LANE - OLTON,2023-05-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
723349,BROOK LANE - OLTON,2023-05-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
723349,BROOK LANE - OLTON,2023-05-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-05-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-05-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.78
723349,BROOK LANE - OLTON,2023-05-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.1
723349,BROOK LANE - OLTON,2023-05-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.65
723349,BROOK LANE - OLTON,2023-05-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-05-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-05-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.6
723349,BROOK LANE - OLTON,2023-05-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-19T01:20:00.000+00:00,transformer,,Temperature,C,27.8
723349,BROOK LANE - OLTON,2023-05-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-05-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-05-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-05-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-05-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-05-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
723349,BROOK LANE - OLTON,2023-05-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
723349,BROOK LANE - OLTON,2023-05-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
723349,BROOK LANE - OLTON,2023-05-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
723349,BROOK LANE - OLTON,2023-05-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
723349,BROOK LANE - OLTON,2023-05-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-05-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
723349,BROOK LANE - OLTON,2023-05-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-05-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-05-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.73
723349,BROOK LANE - OLTON,2023-05-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-05-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.88
723349,BROOK LANE - OLTON,2023-05-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.87
723349,BROOK LANE - OLTON,2023-05-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-05-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.9
723349,BROOK LANE - OLTON,2023-05-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-19T01:10:00.000+00:00,transformer,,Temperature,C,27.9
723349,BROOK LANE - OLTON,2023-05-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-05-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
723349,BROOK LANE - OLTON,2023-05-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-05-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-05-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-05-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
723349,BROOK LANE - OLTON,2023-05-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-05-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
723349,BROOK LANE - OLTON,2023-05-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
723349,BROOK LANE - OLTON,2023-05-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-05-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
723349,BROOK LANE - OLTON,2023-05-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-05-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-05-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.59
723349,BROOK LANE - OLTON,2023-05-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.93
723349,BROOK LANE - OLTON,2023-05-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.78
723349,BROOK LANE - OLTON,2023-05-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,67.2
723349,BROOK LANE - OLTON,2023-05-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-05-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-19T01:00:00.000+00:00,transformer,,Temperature,C,28.0
723349,BROOK LANE - OLTON,2023-05-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-05-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-05-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-05-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
723349,BROOK LANE - OLTON,2023-05-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
723349,BROOK LANE - OLTON,2023-05-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
723349,BROOK LANE - OLTON,2023-05-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
723349,BROOK LANE - OLTON,2023-05-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
723349,BROOK LANE - OLTON,2023-05-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
723349,BROOK LANE - OLTON,2023-05-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
723349,BROOK LANE - OLTON,2023-05-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-05-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-05-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.32
723349,BROOK LANE - OLTON,2023-05-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.1
723349,BROOK LANE - OLTON,2023-05-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.22
723349,BROOK LANE - OLTON,2023-05-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-05-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-05-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
723349,BROOK LANE - OLTON,2023-05-19T00:50:00.000+00:00,transformer,,Temperature,C,28.2
723349,BROOK LANE - OLTON,2023-05-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
723349,BROOK LANE - OLTON,2023-05-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-05-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-05-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-05-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-05-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
723349,BROOK LANE - OLTON,2023-05-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
723349,BROOK LANE - OLTON,2023-05-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
723349,BROOK LANE - OLTON,2023-05-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-05-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
723349,BROOK LANE - OLTON,2023-05-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
723349,BROOK LANE - OLTON,2023-05-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-05-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-05-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.43
723349,BROOK LANE - OLTON,2023-05-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-05-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.87
723349,BROOK LANE - OLTON,2023-05-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.34
723349,BROOK LANE - OLTON,2023-05-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-05-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-05-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-05-19T00:40:00.000+00:00,transformer,,Temperature,C,28.3
723349,BROOK LANE - OLTON,2023-05-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
723349,BROOK LANE - OLTON,2023-05-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-05-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
723349,BROOK LANE - OLTON,2023-05-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-05-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-05-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-05-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
723349,BROOK LANE - OLTON,2023-05-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
723349,BROOK LANE - OLTON,2023-05-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-05-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
723349,BROOK LANE - OLTON,2023-05-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
723349,BROOK LANE - OLTON,2023-05-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-05-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
723349,BROOK LANE - OLTON,2023-05-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-05-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-05-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.56
723349,BROOK LANE - OLTON,2023-05-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.17
723349,BROOK LANE - OLTON,2023-05-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.55
723349,BROOK LANE - OLTON,2023-05-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,67.1
723349,BROOK LANE - OLTON,2023-05-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-05-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-19T00:30:00.000+00:00,transformer,,Temperature,C,28.4
723349,BROOK LANE - OLTON,2023-05-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-05-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-05-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
723349,BROOK LANE - OLTON,2023-05-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-05-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-05-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
723349,BROOK LANE - OLTON,2023-05-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
723349,BROOK LANE - OLTON,2023-05-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
723349,BROOK LANE - OLTON,2023-05-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
723349,BROOK LANE - OLTON,2023-05-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-05-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-05-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-05-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.57
723349,BROOK LANE - OLTON,2023-05-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.21
723349,BROOK LANE - OLTON,2023-05-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.68
723349,BROOK LANE - OLTON,2023-05-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-05-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-05-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-19T00:20:00.000+00:00,transformer,,Temperature,C,28.6
723349,BROOK LANE - OLTON,2023-05-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723349,BROOK LANE - OLTON,2023-05-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-05-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-05-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-05-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-05-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-05-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-05-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
723349,BROOK LANE - OLTON,2023-05-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
723349,BROOK LANE - OLTON,2023-05-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
723349,BROOK LANE - OLTON,2023-05-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
723349,BROOK LANE - OLTON,2023-05-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
723349,BROOK LANE - OLTON,2023-05-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
723349,BROOK LANE - OLTON,2023-05-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-05-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-05-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.64
723349,BROOK LANE - OLTON,2023-05-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-05-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.4
723349,BROOK LANE - OLTON,2023-05-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.94
723349,BROOK LANE - OLTON,2023-05-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-05-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-05-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-05-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-19T00:10:00.000+00:00,transformer,,Temperature,C,28.7
723349,BROOK LANE - OLTON,2023-05-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723349,BROOK LANE - OLTON,2023-05-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-05-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-05-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-05-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-05-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-05-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-05-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-05-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
723349,BROOK LANE - OLTON,2023-05-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-05-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
723349,BROOK LANE - OLTON,2023-05-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
723349,BROOK LANE - OLTON,2023-05-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-05-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-05-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
723349,BROOK LANE - OLTON,2023-05-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-05-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-05-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.1
723349,BROOK LANE - OLTON,2023-05-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-05-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.23
723349,BROOK LANE - OLTON,2023-05-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.26
723349,BROOK LANE - OLTON,2023-05-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,65.7
723349,BROOK LANE - OLTON,2023-05-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-05-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-19T00:00:00.000+00:00,transformer,,Temperature,C,28.9
723349,BROOK LANE - OLTON,2023-05-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723349,BROOK LANE - OLTON,2023-05-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
723349,BROOK LANE - OLTON,2023-05-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
723349,BROOK LANE - OLTON,2023-05-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-05-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-05-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
723349,BROOK LANE - OLTON,2023-05-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
723349,BROOK LANE - OLTON,2023-05-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
723349,BROOK LANE - OLTON,2023-05-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-05-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
723349,BROOK LANE - OLTON,2023-05-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
723349,BROOK LANE - OLTON,2023-05-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
723349,BROOK LANE - OLTON,2023-05-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
723349,BROOK LANE - OLTON,2023-05-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-20T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-05-20T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-05-20T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.52
723349,BROOK LANE - OLTON,2023-05-20T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-05-20T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
723349,BROOK LANE - OLTON,2023-05-20T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.66
723349,BROOK LANE - OLTON,2023-05-20T23:50:00.000+00:00,feeder,01,N Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-20T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-20T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-05-20T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-20T23:50:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-05-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-05-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
723349,BROOK LANE - OLTON,2023-05-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-05-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
723349,BROOK LANE - OLTON,2023-05-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-05-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-05-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
723349,BROOK LANE - OLTON,2023-05-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
723349,BROOK LANE - OLTON,2023-05-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
723349,BROOK LANE - OLTON,2023-05-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
723349,BROOK LANE - OLTON,2023-05-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-05-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-20T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-05-20T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-05-20T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.35
723349,BROOK LANE - OLTON,2023-05-20T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-20T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
723349,BROOK LANE - OLTON,2023-05-20T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.26
723349,BROOK LANE - OLTON,2023-05-20T23:40:00.000+00:00,feeder,01,N Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-05-20T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-20T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-20T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-20T23:40:00.000+00:00,transformer,,Temperature,C,26.3
723349,BROOK LANE - OLTON,2023-05-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
723349,BROOK LANE - OLTON,2023-05-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
723349,BROOK LANE - OLTON,2023-05-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
723349,BROOK LANE - OLTON,2023-05-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-05-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-05-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
723349,BROOK LANE - OLTON,2023-05-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
723349,BROOK LANE - OLTON,2023-05-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
723349,BROOK LANE - OLTON,2023-05-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-05-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-20T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-05-20T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-05-20T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.53
723349,BROOK LANE - OLTON,2023-05-20T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-05-20T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
723349,BROOK LANE - OLTON,2023-05-20T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.34
723349,BROOK LANE - OLTON,2023-05-20T23:30:00.000+00:00,feeder,01,N Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-05-20T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-20T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-05-20T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-20T23:30:00.000+00:00,transformer,,Temperature,C,26.5
723349,BROOK LANE - OLTON,2023-05-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.4
723349,BROOK LANE - OLTON,2023-05-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.39
723349,BROOK LANE - OLTON,2023-05-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
