Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.15
723349,BROOK LANE - OLTON,2023-05-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-05-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-05-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
723349,BROOK LANE - OLTON,2023-05-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-05-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.78
723349,BROOK LANE - OLTON,2023-05-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
723349,BROOK LANE - OLTON,2023-05-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-05-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-05-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-20T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-05-20T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-05-20T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.58
723349,BROOK LANE - OLTON,2023-05-20T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-05-20T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.08
723349,BROOK LANE - OLTON,2023-05-20T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.72
723349,BROOK LANE - OLTON,2023-05-20T23:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-20T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-20T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-20T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-20T23:20:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-05-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.46
723349,BROOK LANE - OLTON,2023-05-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.38
723349,BROOK LANE - OLTON,2023-05-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.17
723349,BROOK LANE - OLTON,2023-05-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-05-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-05-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
723349,BROOK LANE - OLTON,2023-05-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-05-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.08
723349,BROOK LANE - OLTON,2023-05-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
723349,BROOK LANE - OLTON,2023-05-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-20T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-05-20T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-05-20T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.73
723349,BROOK LANE - OLTON,2023-05-20T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-05-20T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
723349,BROOK LANE - OLTON,2023-05-20T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.86
723349,BROOK LANE - OLTON,2023-05-20T23:10:00.000+00:00,feeder,01,N Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-20T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-20T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-05-20T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-20T23:10:00.000+00:00,transformer,,Temperature,C,26.9
723349,BROOK LANE - OLTON,2023-05-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.09
723349,BROOK LANE - OLTON,2023-05-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.13
723349,BROOK LANE - OLTON,2023-05-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.76
723349,BROOK LANE - OLTON,2023-05-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-05-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-05-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
723349,BROOK LANE - OLTON,2023-05-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
723349,BROOK LANE - OLTON,2023-05-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.87
723349,BROOK LANE - OLTON,2023-05-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
723349,BROOK LANE - OLTON,2023-05-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-05-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-20T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-05-20T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-05-20T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.53
723349,BROOK LANE - OLTON,2023-05-20T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-05-20T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.13
723349,BROOK LANE - OLTON,2023-05-20T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.91
723349,BROOK LANE - OLTON,2023-05-20T23:00:00.000+00:00,feeder,01,N Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-20T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-05-20T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-05-20T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-05-20T23:00:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-05-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
723349,BROOK LANE - OLTON,2023-05-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.79
723349,BROOK LANE - OLTON,2023-05-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.65
723349,BROOK LANE - OLTON,2023-05-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-05-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-05-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
723349,BROOK LANE - OLTON,2023-05-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-05-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.13
723349,BROOK LANE - OLTON,2023-05-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
723349,BROOK LANE - OLTON,2023-05-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-05-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-05-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-05-20T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-05-20T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-05-20T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.51
723349,BROOK LANE - OLTON,2023-05-20T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-05-20T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
723349,BROOK LANE - OLTON,2023-05-20T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.6
723349,BROOK LANE - OLTON,2023-05-20T22:50:00.000+00:00,feeder,01,N Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-20T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-20T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-05-20T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-20T22:50:00.000+00:00,transformer,,Temperature,C,27.3
723349,BROOK LANE - OLTON,2023-05-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
723349,BROOK LANE - OLTON,2023-05-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.79
723349,BROOK LANE - OLTON,2023-05-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.65
723349,BROOK LANE - OLTON,2023-05-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-05-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
723349,BROOK LANE - OLTON,2023-05-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
723349,BROOK LANE - OLTON,2023-05-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-05-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.06
723349,BROOK LANE - OLTON,2023-05-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
723349,BROOK LANE - OLTON,2023-05-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-05-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-20T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-05-20T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-05-20T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.47
723349,BROOK LANE - OLTON,2023-05-20T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-05-20T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
723349,BROOK LANE - OLTON,2023-05-20T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.45
723349,BROOK LANE - OLTON,2023-05-20T22:40:00.000+00:00,feeder,01,N Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-05-20T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-20T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-05-20T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-05-20T22:40:00.000+00:00,transformer,,Temperature,C,27.5
723349,BROOK LANE - OLTON,2023-05-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
723349,BROOK LANE - OLTON,2023-05-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.0
723349,BROOK LANE - OLTON,2023-05-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.89
723349,BROOK LANE - OLTON,2023-05-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-05-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-05-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
723349,BROOK LANE - OLTON,2023-05-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-05-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.95
723349,BROOK LANE - OLTON,2023-05-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
723349,BROOK LANE - OLTON,2023-05-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-05-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-05-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-05-20T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-05-20T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-05-20T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.82
723349,BROOK LANE - OLTON,2023-05-20T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-05-20T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
723349,BROOK LANE - OLTON,2023-05-20T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.07
723349,BROOK LANE - OLTON,2023-05-20T22:30:00.000+00:00,feeder,01,N Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-20T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-20T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-05-20T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-20T22:30:00.000+00:00,transformer,,Temperature,C,27.7
723349,BROOK LANE - OLTON,2023-05-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
723349,BROOK LANE - OLTON,2023-05-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
723349,BROOK LANE - OLTON,2023-05-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
723349,BROOK LANE - OLTON,2023-05-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
723349,BROOK LANE - OLTON,2023-05-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-05-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
723349,BROOK LANE - OLTON,2023-05-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-05-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.84
723349,BROOK LANE - OLTON,2023-05-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
723349,BROOK LANE - OLTON,2023-05-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-05-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-20T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-05-20T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-05-20T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.73
723349,BROOK LANE - OLTON,2023-05-20T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-05-20T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.88
723349,BROOK LANE - OLTON,2023-05-20T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.56
723349,BROOK LANE - OLTON,2023-05-20T22:20:00.000+00:00,feeder,01,N Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-05-20T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-20T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-05-20T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-20T22:20:00.000+00:00,transformer,,Temperature,C,27.9
723349,BROOK LANE - OLTON,2023-05-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
723349,BROOK LANE - OLTON,2023-05-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
723349,BROOK LANE - OLTON,2023-05-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
723349,BROOK LANE - OLTON,2023-05-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-05-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-05-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
723349,BROOK LANE - OLTON,2023-05-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
723349,BROOK LANE - OLTON,2023-05-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
723349,BROOK LANE - OLTON,2023-05-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
723349,BROOK LANE - OLTON,2023-05-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-05-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
723349,BROOK LANE - OLTON,2023-05-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-20T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-05-20T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-05-20T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.54
723349,BROOK LANE - OLTON,2023-05-20T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-05-20T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
723349,BROOK LANE - OLTON,2023-05-20T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-20T22:10:00.000+00:00,feeder,01,N Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-20T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-20T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-05-20T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-05-20T22:10:00.000+00:00,transformer,,Temperature,C,28.1
723349,BROOK LANE - OLTON,2023-05-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
723349,BROOK LANE - OLTON,2023-05-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
723349,BROOK LANE - OLTON,2023-05-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
723349,BROOK LANE - OLTON,2023-05-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
723349,BROOK LANE - OLTON,2023-05-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-05-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
723349,BROOK LANE - OLTON,2023-05-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-05-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
723349,BROOK LANE - OLTON,2023-05-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-05-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-05-20T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-05-20T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-05-20T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.41
723349,BROOK LANE - OLTON,2023-05-20T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-05-20T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.24
723349,BROOK LANE - OLTON,2023-05-20T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.92
723349,BROOK LANE - OLTON,2023-05-20T22:00:00.000+00:00,feeder,01,N Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-05-20T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-20T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-05-20T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-05-20T22:00:00.000+00:00,transformer,,Temperature,C,28.3
723349,BROOK LANE - OLTON,2023-05-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
723349,BROOK LANE - OLTON,2023-05-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
723349,BROOK LANE - OLTON,2023-05-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
723349,BROOK LANE - OLTON,2023-05-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-05-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-05-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
723349,BROOK LANE - OLTON,2023-05-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
723349,BROOK LANE - OLTON,2023-05-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
723349,BROOK LANE - OLTON,2023-05-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
723349,BROOK LANE - OLTON,2023-05-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
723349,BROOK LANE - OLTON,2023-05-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-05-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-05-20T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-05-20T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-05-20T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.37
723349,BROOK LANE - OLTON,2023-05-20T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-05-20T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
723349,BROOK LANE - OLTON,2023-05-20T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-05-20T21:50:00.000+00:00,feeder,01,N Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-05-20T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-20T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-05-20T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-05-20T21:50:00.000+00:00,transformer,,Temperature,C,28.5
723349,BROOK LANE - OLTON,2023-05-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-05-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
723349,BROOK LANE - OLTON,2023-05-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
723349,BROOK LANE - OLTON,2023-05-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-05-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-05-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
723349,BROOK LANE - OLTON,2023-05-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-05-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
723349,BROOK LANE - OLTON,2023-05-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-05-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-05-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-05-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-05-20T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.19
723349,BROOK LANE - OLTON,2023-05-20T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
723349,BROOK LANE - OLTON,2023-05-20T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.31
723349,BROOK LANE - OLTON,2023-05-20T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-05-20T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
723349,BROOK LANE - OLTON,2023-05-20T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-05-20T21:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-05-20T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-20T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-05-20T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-05-20T21:40:00.000+00:00,transformer,,Temperature,C,28.6
723349,BROOK LANE - OLTON,2023-05-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-05-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-05-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
723349,BROOK LANE - OLTON,2023-05-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
723349,BROOK LANE - OLTON,2023-05-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
723349,BROOK LANE - OLTON,2023-05-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
723349,BROOK LANE - OLTON,2023-05-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
723349,BROOK LANE - OLTON,2023-05-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
723349,BROOK LANE - OLTON,2023-05-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-05-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-05-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-05-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-05-20T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-05-20T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-05-20T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.58
723349,BROOK LANE - OLTON,2023-05-20T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-05-20T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.76
723349,BROOK LANE - OLTON,2023-05-20T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-05-20T21:30:00.000+00:00,feeder,01,N Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-20T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-20T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-05-20T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-05-20T21:30:00.000+00:00,transformer,,Temperature,C,28.8
723349,BROOK LANE - OLTON,2023-05-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-05-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-05-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-05-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-05-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-05-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
723349,BROOK LANE - OLTON,2023-05-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-05-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
723349,BROOK LANE - OLTON,2023-05-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-05-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-05-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-05-20T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-05-20T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-05-20T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.63
723349,BROOK LANE - OLTON,2023-05-20T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-05-20T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.58
723349,BROOK LANE - OLTON,2023-05-20T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-05-20T21:20:00.000+00:00,feeder,01,N Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-05-20T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-05-20T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-05-20T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-05-20T21:20:00.000+00:00,transformer,,Temperature,C,29.0
723349,BROOK LANE - OLTON,2023-05-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-05-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-05-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-05-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-05-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-05-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-05-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
723349,BROOK LANE - OLTON,2023-05-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-05-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
723349,BROOK LANE - OLTON,2023-05-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-05-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-05-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-05-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
723349,BROOK LANE - OLTON,2023-05-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
723349,BROOK LANE - OLTON,2023-05-20T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-05-20T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-05-20T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.68
723349,BROOK LANE - OLTON,2023-05-20T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-05-20T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.72
723349,BROOK LANE - OLTON,2023-05-20T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-05-20T21:10:00.000+00:00,feeder,01,N Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-05-20T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-20T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-05-20T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-05-20T21:10:00.000+00:00,transformer,,Temperature,C,29.2
723349,BROOK LANE - OLTON,2023-05-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-05-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-05-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-05-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-05-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
723349,BROOK LANE - OLTON,2023-05-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-05-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
723349,BROOK LANE - OLTON,2023-05-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
723349,BROOK LANE - OLTON,2023-05-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
723349,BROOK LANE - OLTON,2023-05-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-05-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
723349,BROOK LANE - OLTON,2023-05-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-05-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-05-20T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-05-20T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-05-20T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.89
723349,BROOK LANE - OLTON,2023-05-20T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-05-20T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.88
723349,BROOK LANE - OLTON,2023-05-20T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-20T21:00:00.000+00:00,feeder,01,N Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-05-20T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-05-20T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-05-20T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-20T21:00:00.000+00:00,transformer,,Temperature,C,29.4
723349,BROOK LANE - OLTON,2023-05-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-05-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
723349,BROOK LANE - OLTON,2023-05-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
723349,BROOK LANE - OLTON,2023-05-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-05-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
723349,BROOK LANE - OLTON,2023-05-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
723349,BROOK LANE - OLTON,2023-05-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
723349,BROOK LANE - OLTON,2023-05-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-05-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
723349,BROOK LANE - OLTON,2023-05-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-05-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-05-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
723349,BROOK LANE - OLTON,2023-05-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-20T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-05-20T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-05-20T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.04
723349,BROOK LANE - OLTON,2023-05-20T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-05-20T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
723349,BROOK LANE - OLTON,2023-05-20T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-05-20T20:50:00.000+00:00,feeder,01,N Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-05-20T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-05-20T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-05-20T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-05-20T20:50:00.000+00:00,transformer,,Temperature,C,29.6
723349,BROOK LANE - OLTON,2023-05-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-05-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-05-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
723349,BROOK LANE - OLTON,2023-05-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-05-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-05-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
723349,BROOK LANE - OLTON,2023-05-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
723349,BROOK LANE - OLTON,2023-05-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
723349,BROOK LANE - OLTON,2023-05-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
723349,BROOK LANE - OLTON,2023-05-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-05-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
723349,BROOK LANE - OLTON,2023-05-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-05-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-05-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-05-20T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-05-20T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-05-20T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.54
723349,BROOK LANE - OLTON,2023-05-20T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-05-20T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.45
723349,BROOK LANE - OLTON,2023-05-20T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-20T20:40:00.000+00:00,feeder,01,N Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-20T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-20T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-05-20T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-05-20T20:40:00.000+00:00,transformer,,Temperature,C,29.8
723349,BROOK LANE - OLTON,2023-05-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-05-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
723349,BROOK LANE - OLTON,2023-05-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-05-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-05-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-05-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
723349,BROOK LANE - OLTON,2023-05-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-05-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
723349,BROOK LANE - OLTON,2023-05-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
723349,BROOK LANE - OLTON,2023-05-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-05-20T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-05-20T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-05-20T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.29
723349,BROOK LANE - OLTON,2023-05-20T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-05-20T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.8
723349,BROOK LANE - OLTON,2023-05-20T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-05-20T20:30:00.000+00:00,feeder,01,N Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-20T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-05-20T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-05-20T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-20T20:30:00.000+00:00,transformer,,Temperature,C,29.9
723349,BROOK LANE - OLTON,2023-05-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-05-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-05-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-05-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-05-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
723349,BROOK LANE - OLTON,2023-05-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-05-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
723349,BROOK LANE - OLTON,2023-05-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-05-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
723349,BROOK LANE - OLTON,2023-05-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-05-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-05-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-05-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-20T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-05-20T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-05-20T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.97
723349,BROOK LANE - OLTON,2023-05-20T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-05-20T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.42
723349,BROOK LANE - OLTON,2023-05-20T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.64
723349,BROOK LANE - OLTON,2023-05-20T20:20:00.000+00:00,feeder,01,N Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-05-20T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-20T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
723349,BROOK LANE - OLTON,2023-05-20T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-05-20T20:20:00.000+00:00,transformer,,Temperature,C,30.1
723349,BROOK LANE - OLTON,2023-05-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
723349,BROOK LANE - OLTON,2023-05-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-05-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-05-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-05-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-05-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
723349,BROOK LANE - OLTON,2023-05-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-05-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
723349,BROOK LANE - OLTON,2023-05-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.64
723349,BROOK LANE - OLTON,2023-05-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
723349,BROOK LANE - OLTON,2023-05-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
723349,BROOK LANE - OLTON,2023-05-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-05-20T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-05-20T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-05-20T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.19
723349,BROOK LANE - OLTON,2023-05-20T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.84
